Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,15,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.7,-2.25,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.7,-2.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.7,-2.25,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.75,-2.2,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.8,-2.15,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.85,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.85,-2.15,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.9,-2.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.1,-1.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.2,-1.6,0.0,0.0,0.0
2018,2,1,7,15,15.0,4.5,2.25,-1.0,5.0,0.0,0.0
2018,2,1,7,30,30.0,9.0,2.3,-0.4,10.0,16.21,0.0
2018,2,1,7,45,64.0,26.0,2.4,0.2,32.5,59.39,31.3
2018,2,1,8,0,98.0,43.0,2.5,0.8,55.0,99.28,78.37
2018,2,1,8,15,129.5,61.0,2.5,1.55,83.5,139.4,116.15
2018,2,1,8,30,161.0,79.0,2.5,2.3,112.0,182.94,156.07
2018,2,1,8,45,280.0,86.5,2.5,3.05,161.5,278.67,240.76
2018,2,1,9,0,399.0,94.0,2.5,3.8,211.0,376.38,325.27
2018,2,1,9,15,434.5,105.0,2.7,4.6,250.0,433.41,373.18
2018,2,1,9,30,470.0,116.0,2.9,5.4,289.0,492.82,421.87
2018,2,1,9,45,432.5,137.0,3.05,6.2,309.5,510.2,433.92
2018,2,1,10,0,395.0,158.0,3.2,7.0,330.0,522.89,441.85
2018,2,1,10,15,367.0,178.5,3.35,7.55,348.0,521.1,438.84
2018,2,1,10,30,339.0,199.0,3.5,8.1,366.0,533.66,446.8
2018,2,1,10,45,337.5,212.0,3.6,8.65,386.0,558.17,464.65
2018,2,1,11,0,336.0,225.0,3.7,9.2,406.0,581.44,481.26
2018,2,1,11,15,348.0,231.5,3.8,9.65,425.0,608.43,501.31
2018,2,1,11,30,360.0,238.0,3.9,10.1,444.0,634.61,520.57
2018,2,1,11,45,330.0,250.0,3.95,10.55,442.0,624.99,510.93
2018,2,1,12,0,300.0,262.0,4.0,11.0,440.0,613.26,499.93
2018,2,1,12,15,281.5,267.5,4.05,11.25,435.5,603.44,491.32
2018,2,1,12,30,263.0,273.0,4.1,11.5,431.0,592.25,481.75
2018,2,1,12,45,252.0,272.0,4.15,11.75,422.5,579.59,471.52
2018,2,1,13,0,241.0,271.0,4.2,12.0,414.0,544.01,443.96
2018,2,1,13,15,254.5,263.0,4.2,12.1,412.0,567.24,462.35
2018,2,1,13,30,268.0,255.0,4.2,12.2,410.0,567.2,462.86
2018,2,1,13,45,227.5,251.0,4.2,12.3,379.5,497.96,408.29
2018,2,1,14,0,187.0,247.0,4.2,12.4,349.0,450.94,370.54
2018,2,1,14,15,135.5,232.5,4.15,12.4,304.5,382.33,314.87
2018,2,1,14,30,84.0,218.0,4.1,12.4,260.0,298.27,245.99
2018,2,1,14,45,65.0,199.0,4.0,12.35,230.5,258.35,213.33
2018,2,1,15,0,46.0,180.0,3.9,12.3,201.0,219.85,181.41
2018,2,1,15,15,32.5,156.5,3.75,12.05,170.5,181.78,149.83
2018,2,1,15,30,19.0,133.0,3.6,11.8,140.0,134.32,109.9
2018,2,1,15,45,9.5,100.5,3.45,11.55,104.0,94.68,76.22
2018,2,1,16,0,0.0,68.0,3.3,11.3,68.0,57.05,43.8
2018,2,1,16,15,21.0,57.0,3.25,11.0,61.5,63.7,49.99
2018,2,1,16,30,42.0,46.0,3.2,10.7,55.0,70.6,55.88
2018,2,1,16,45,73.0,47.5,3.15,10.35,59.0,86.76,68.92
2018,2,1,17,0,104.0,49.0,3.1,10.0,63.0,110.11,86.15
2018,2,1,17,15,58.0,31.5,3.15,9.85,38.5,60.92,39.98
2018,2,1,17,30,12.0,14.0,3.2,9.7,14.0,15.58,0.0
2018,2,1,17,45,6.0,7.0,3.25,9.55,7.0,5.97,0.0
2018,2,1,18,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.05,5.4,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,2.95,4.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,2.6,3.45,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.25,2.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.05,0.6,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.05,0.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,-0.15,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.65,-0.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,2,7,15,17.5,5.5,2.1,-0.1,6.0,0.0,0.0
2018,2,2,7,30,35.0,11.0,2.4,0.3,12.0,19.3,0.0
2018,2,2,7,45,75.5,27.5,2.7,0.65,35.0,65.55,37.44
2018,2,2,8,0,116.0,44.0,3.0,1.0,58.0,107.23,85.17
2018,2,2,8,15,154.0,61.5,3.15,1.25,88.5,150.65,126.16
2018,2,2,8,30,192.0,79.0,3.3,1.5,119.0,198.26,170.24
2018,2,2,8,45,219.0,95.5,3.5,1.75,152.0,242.33,210.58
2018,2,2,9,0,246.0,112.0,3.7,2.0,185.0,289.02,252.34
2018,2,2,9,15,312.0,121.5,3.75,2.2,228.5,355.58,310.85
2018,2,2,9,30,378.0,131.0,3.8,2.4,272.0,443.72,385.9
2018,2,2,9,45,468.5,128.0,3.9,2.65,321.5,526.85,456.04
2018,2,2,10,0,559.0,125.0,4.0,2.9,371.0,623.44,535.34
2018,2,2,10,15,703.5,106.0,4.05,3.05,439.5,746.25,632.14
2018,2,2,10,30,848.0,87.0,4.1,3.2,508.0,869.62,725.57
2018,2,2,10,45,921.5,74.5,4.15,3.35,555.0,937.29,774.52
2018,2,2,11,0,995.0,62.0,4.2,3.5,602.0,1014.04,829.83
2018,2,2,11,15,1001.5,63.5,4.2,3.5,623.5,1044.96,850.7
2018,2,2,11,30,1008.0,65.0,4.2,3.5,645.0,1072.26,869.32
2018,2,2,11,45,1011.5,65.0,4.25,3.55,658.0,1090.84,882.2
2018,2,2,12,0,1015.0,65.0,4.3,3.6,671.0,1105.43,892.44
2018,2,2,12,15,1015.5,66.0,4.3,3.55,676.0,1114.24,898.44
2018,2,2,12,30,1016.0,67.0,4.3,3.5,681.0,1118.88,901.71
2018,2,2,12,45,1013.5,68.0,4.3,3.45,678.0,1116.3,900.05
2018,2,2,13,0,1011.0,69.0,4.3,3.4,675.0,1109.56,895.68
2018,2,2,13,15,1008.5,68.5,4.25,3.25,663.5,1096.76,886.88
2018,2,2,13,30,1006.0,68.0,4.2,3.1,652.0,1079.93,875.4
2018,2,2,13,45,1005.0,67.0,4.2,2.95,635.0,1059.95,862.41
2018,2,2,14,0,1004.0,66.0,4.2,2.8,618.0,1036.07,846.67
2018,2,2,14,15,995.0,65.0,4.15,2.55,590.5,1001.08,822.54
2018,2,2,14,30,986.0,64.0,4.1,2.3,563.0,962.89,796.01
2018,2,2,14,45,972.5,62.5,4.0,2.05,528.0,917.23,763.17
2018,2,2,15,0,959.0,61.0,3.9,1.8,493.0,869.15,728.38
2018,2,2,15,15,940.0,58.5,3.8,1.4,452.0,813.37,687.62
2018,2,2,15,30,921.0,56.0,3.7,1.0,411.0,756.23,645.02
2018,2,2,15,45,893.5,53.5,3.6,0.6,365.0,692.25,595.91
2018,2,2,16,0,866.0,51.0,3.5,0.2,319.0,628.46,544.04
2018,2,2,16,15,823.5,47.5,3.15,-0.45,270.0,555.16,480.7
2018,2,2,16,30,781.0,44.0,2.8,-1.1,221.0,487.84,419.82
2018,2,2,16,45,711.0,39.0,2.5,-1.75,171.5,404.06,342.97
2018,2,2,17,0,641.0,34.0,2.2,-2.4,122.0,326.55,268.76
2018,2,2,17,15,477.0,27.0,2.05,-2.9,78.0,219.6,162.39
2018,2,2,17,30,313.0,20.0,1.9,-3.4,34.0,125.72,0.0
2018,2,2,17,45,156.5,10.0,1.7,-3.9,17.0,47.14,0.0
2018,2,2,18,0,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,-5.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,-5.85,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.15,-6.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,-6.6,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,-6.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.05,-6.8,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,-6.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.95,-7.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.9,-7.15,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.9,-7.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.95,-6.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.05,-6.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,-6.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.05,-6.55,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.0,-6.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.9,-6.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.8,-6.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.6,-6.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.6,-6.8,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.6,-6.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.55,-6.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,-6.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.6,-6.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.7,-6.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.8,-6.35,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,2,3,7,15,71.0,7.5,1.0,-5.75,9.5,0.0,0.0
2018,2,3,7,30,142.0,15.0,1.1,-5.3,19.0,52.9,0.0
2018,2,3,7,45,339.0,25.0,1.2,-4.8,60.0,161.32,104.0
2018,2,3,8,0,536.0,35.0,1.3,-4.3,101.0,270.55,220.48
2018,2,3,8,15,616.5,40.5,1.3,-3.8,148.0,347.18,293.77
2018,2,3,8,30,697.0,46.0,1.3,-3.3,195.0,431.17,370.22
2018,2,3,8,45,745.0,50.0,1.25,-2.8,243.0,502.21,432.75
2018,2,3,9,0,793.0,54.0,1.2,-2.3,291.0,576.47,494.89
2018,2,3,9,15,824.5,57.5,1.15,-1.8,336.5,641.88,547.0
2018,2,3,9,30,856.0,61.0,1.1,-1.3,382.0,708.05,595.5
2018,2,3,9,45,874.5,63.0,1.05,-0.8,421.5,755.75,627.92
2018,2,3,10,0,893.0,65.0,1.0,-0.3,461.0,808.65,663.37
2018,2,3,10,15,907.0,67.5,1.0,0.15,496.0,856.97,695.34
2018,2,3,10,30,921.0,70.0,1.0,0.6,531.0,903.22,725.22
2018,2,3,10,45,930.5,72.0,1.0,1.05,559.0,942.39,749.63
2018,2,3,11,0,940.0,74.0,1.0,1.5,587.0,978.67,771.82
2018,2,3,11,15,874.0,95.0,1.0,1.85,586.0,974.22,766.17
2018,2,3,11,30,808.0,116.0,1.0,2.2,585.0,951.9,749.05
2018,2,3,11,45,777.0,128.0,1.05,2.55,586.5,955.5,751.31
2018,2,3,12,0,746.0,140.0,1.1,2.9,588.0,948.01,745.64
2018,2,3,12,15,740.0,142.5,1.15,3.15,590.0,950.46,747.42
2018,2,3,12,30,734.0,145.0,1.2,3.4,592.0,949.57,746.9
2018,2,3,12,45,840.0,113.5,1.3,3.6,622.5,1010.49,790.22
2018,2,3,13,0,946.0,82.0,1.4,3.8,653.0,1061.67,825.68
2018,2,3,13,15,941.5,82.0,1.45,3.9,641.5,1048.15,816.85
2018,2,3,13,30,937.0,82.0,1.5,4.0,630.0,1030.92,806.56
2018,2,3,13,45,929.0,81.0,1.55,4.1,610.0,1005.44,790.7
2018,2,3,14,0,921.0,80.0,1.6,4.2,590.0,976.62,772.56
2018,2,3,14,15,909.5,79.0,1.6,4.15,563.0,941.44,749.52
2018,2,3,14,30,898.0,78.0,1.6,4.1,536.0,903.49,724.41
2018,2,3,14,45,881.5,76.5,1.65,4.0,502.0,866.71,700.68
2018,2,3,15,0,865.0,75.0,1.7,3.9,468.0,818.74,668.29
2018,2,3,15,15,840.0,72.5,1.5,3.5,427.5,761.23,626.22
2018,2,3,15,30,815.0,70.0,1.3,3.1,387.0,703.06,583.0
2018,2,3,15,45,781.0,67.0,1.15,2.65,342.5,637.77,533.92
2018,2,3,16,0,747.0,64.0,1.0,2.2,298.0,573.35,482.09
2018,2,3,16,15,608.5,67.0,0.95,1.25,238.0,459.44,389.69
2018,2,3,16,30,470.0,70.0,0.9,0.3,178.0,353.43,300.7
2018,2,3,16,45,289.5,61.0,0.9,-0.65,122.5,226.67,191.69
2018,2,3,17,0,109.0,52.0,0.9,-1.6,67.0,115.04,93.96
2018,2,3,17,15,76.5,34.5,0.9,-1.6,43.0,77.64,56.9
2018,2,3,17,30,44.0,17.0,0.9,-1.6,19.0,36.04,0.0
2018,2,3,17,45,22.0,8.5,0.95,-1.6,9.5,12.67,0.0
2018,2,3,18,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,-1.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.25,-1.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,-1.65,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.15,-1.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.05,-1.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.95,-2.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,-2.35,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.65,-2.45,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.6,-2.55,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.6,-2.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.65,-2.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.85,-1.8,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,4,7,15,1.5,2.0,1.4,-0.55,2.0,0.0,0.0
2018,2,4,7,30,3.0,4.0,1.5,-0.3,4.0,4.26,0.0
2018,2,4,7,45,1.5,6.5,1.55,0.0,6.5,5.84,0.0
2018,2,4,8,0,0.0,9.0,1.6,0.3,9.0,7.39,0.78
2018,2,4,8,15,0.0,11.5,1.6,0.6,11.5,9.45,2.77
2018,2,4,8,30,0.0,14.0,1.6,0.9,14.0,11.51,4.7
2018,2,4,8,45,0.0,18.5,1.65,1.15,18.5,15.22,8.1
2018,2,4,9,0,0.0,23.0,1.7,1.4,23.0,18.95,11.46
2018,2,4,9,15,0.0,24.0,1.6,1.6,24.0,19.78,12.19
2018,2,4,9,30,0.0,25.0,1.5,1.8,25.0,20.62,12.9
2018,2,4,9,45,0.0,30.0,1.4,2.05,30.0,24.77,16.56
2018,2,4,10,0,0.0,35.0,1.3,2.3,35.0,28.92,20.2
2018,2,4,10,15,0.0,32.5,1.3,2.55,32.5,26.86,18.29
2018,2,4,10,30,0.0,30.0,1.3,2.8,30.0,24.8,16.39
2018,2,4,10,45,0.0,30.5,1.35,3.1,30.5,25.23,16.7
2018,2,4,11,0,0.0,31.0,1.4,3.4,31.0,25.65,17.02
2018,2,4,11,15,0.0,32.5,1.55,3.7,32.5,26.9,18.06
2018,2,4,11,30,0.0,34.0,1.7,4.0,34.0,28.16,19.1
2018,2,4,11,45,0.0,35.5,1.85,4.25,35.5,29.41,20.15
2018,2,4,12,0,0.0,37.0,2.0,4.5,37.0,30.66,21.2
2018,2,4,12,15,0.0,37.5,2.0,4.65,37.5,31.08,21.54
2018,2,4,12,30,0.0,38.0,2.0,4.8,38.0,31.5,21.88
2018,2,4,12,45,0.0,37.5,1.95,4.95,37.5,31.08,21.51
2018,2,4,13,0,0.0,37.0,1.9,5.1,37.0,30.66,21.14
2018,2,4,13,15,0.0,36.0,1.85,5.1,36.0,29.83,20.43
2018,2,4,13,30,0.0,35.0,1.8,5.1,35.0,28.99,19.72
2018,2,4,13,45,0.0,45.0,1.75,5.05,45.0,37.29,27.0
2018,2,4,14,0,0.0,55.0,1.7,5.0,55.0,45.6,34.28
2018,2,4,14,15,0.0,49.0,1.75,4.9,49.0,40.59,29.98
2018,2,4,14,30,0.0,43.0,1.8,4.8,43.0,35.59,25.68
2018,2,4,14,45,0.0,49.0,1.85,4.65,49.0,40.57,30.12
2018,2,4,15,0,0.0,55.0,1.9,4.5,55.0,45.55,34.59
2018,2,4,15,15,0.0,56.5,1.85,4.3,56.5,46.78,35.79
2018,2,4,15,30,0.0,58.0,1.8,4.1,58.0,48.02,37.01
2018,2,4,15,45,8.5,67.5,1.8,3.85,70.0,61.8,49.57
2018,2,4,16,0,17.0,77.0,1.8,3.6,82.0,81.79,67.48
2018,2,4,16,15,10.0,58.5,1.55,3.05,61.5,54.44,43.14
2018,2,4,16,30,3.0,40.0,1.3,2.5,41.0,34.65,25.39
2018,2,4,16,45,103.0,40.0,1.1,1.95,55.0,98.96,82.2
2018,2,4,17,0,203.0,40.0,0.9,1.4,69.0,147.81,120.91
2018,2,4,17,15,152.5,27.5,0.95,1.15,44.5,103.1,76.62
2018,2,4,17,30,102.0,15.0,1.0,0.9,20.0,55.95,0.0
2018,2,4,17,45,51.0,7.5,1.05,0.6,10.0,18.92,0.0
2018,2,4,18,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,0.55,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.9,0.45,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.85,0.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.75,0.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.75,0.3,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.85,0.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.9,0.05,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.9,-0.05,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.85,-0.2,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.75,-0.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.7,-0.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.0,-0.55,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.1,-0.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.1,-0.95,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.1,-1.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.05,-1.4,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.0,-1.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.9,-1.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.85,-2.2,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.9,-2.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.95,-2.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.0,-2.3,0.0,0.0,0.0
2018,2,5,7,15,107.0,9.5,2.25,-1.85,13.5,0.0,0.0
2018,2,5,7,30,214.0,19.0,2.5,-1.4,27.0,76.23,0.0
2018,2,5,7,45,376.5,28.5,2.7,-0.9,67.5,178.14,122.24
2018,2,5,8,0,539.0,38.0,2.9,-0.4,108.0,278.68,226.56
2018,2,5,8,15,622.5,44.5,3.0,-0.05,157.5,352.96,297.96
2018,2,5,8,30,706.0,51.0,3.1,0.3,207.0,440.23,377.98
2018,2,5,8,45,758.0,55.0,3.15,0.7,256.5,514.49,444.49
2018,2,5,9,0,810.0,59.0,3.2,1.1,306.0,592.24,511.3
2018,2,5,9,15,844.0,61.5,3.15,1.45,353.0,659.28,566.64
2018,2,5,9,30,878.0,64.0,3.1,1.8,400.0,727.16,618.71
2018,2,5,9,45,890.5,67.5,3.05,2.15,439.0,780.38,657.36
2018,2,5,10,0,903.0,71.0,3.0,2.5,478.0,824.2,687.98
2018,2,5,10,15,918.5,73.5,2.95,2.75,514.0,874.3,723.02
2018,2,5,10,30,934.0,76.0,2.9,3.0,550.0,922.38,755.82
2018,2,5,10,45,957.0,74.5,2.9,3.3,583.0,969.87,787.97
2018,2,5,11,0,980.0,73.0,2.9,3.6,616.0,1015.13,818.07
2018,2,5,11,15,987.5,73.5,2.8,3.8,637.5,1045.54,836.55
2018,2,5,11,30,995.0,74.0,2.7,4.0,659.0,1072.41,852.49
2018,2,5,11,45,999.5,75.0,2.6,4.25,673.0,1093.23,863.99
2018,2,5,12,0,1004.0,76.0,2.5,4.5,687.0,1110.12,872.8
2018,2,5,12,15,1006.0,75.5,2.4,4.65,692.0,1118.53,876.19
2018,2,5,12,30,1008.0,75.0,2.3,4.8,697.0,1122.8,876.95
2018,2,5,12,45,1008.0,74.0,2.15,5.0,693.5,1120.23,872.33
2018,2,5,13,0,1008.0,73.0,2.0,5.2,690.0,1113.49,865.07
2018,2,5,13,15,1004.5,73.0,1.85,5.3,678.5,1100.4,853.98
2018,2,5,13,30,1001.0,73.0,1.7,5.4,667.0,1083.29,840.38
2018,2,5,13,45,992.0,72.0,1.6,5.5,645.0,1055.69,820.73
2018,2,5,14,0,983.0,71.0,1.5,5.6,623.0,1024.53,798.88
2018,2,5,14,15,971.5,69.5,1.35,5.55,594.0,987.07,772.34
2018,2,5,14,30,960.0,68.0,1.2,5.5,565.0,946.62,743.73
2018,2,5,14,45,946.5,66.0,1.05,5.5,530.5,901.05,711.33
2018,2,5,15,0,933.0,64.0,0.9,5.5,496.0,853.13,677.1
2018,2,5,15,15,913.5,62.0,0.8,5.25,455.5,798.48,639.18
2018,2,5,15,30,894.0,60.0,0.7,5.0,415.0,742.58,599.77
2018,2,5,15,45,865.5,57.5,0.65,4.8,369.5,678.94,554.4
2018,2,5,16,0,837.0,55.0,0.6,4.6,324.0,620.73,510.11
2018,2,5,16,15,794.5,51.5,0.6,4.1,275.5,547.75,452.78
2018,2,5,16,30,752.0,48.0,0.6,3.6,227.0,477.21,394.63
2018,2,5,16,45,683.5,42.5,0.6,3.15,177.5,394.81,324.06
2018,2,5,17,0,615.0,37.0,0.6,2.7,128.0,318.6,255.54
2018,2,5,17,15,476.5,29.5,0.65,2.4,84.5,221.65,165.86
2018,2,5,17,30,338.0,22.0,0.7,2.1,41.0,137.3,10.33
2018,2,5,17,45,169.0,11.0,0.75,1.85,20.5,50.79,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.05,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,-0.95,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.15,-1.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,-2.35,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.15,-3.2,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.15,-3.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,-3.3,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.95,-3.6,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.9,-3.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.85,-3.25,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.85,-2.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,6,7,15,50.0,8.5,1.0,-1.25,10.5,0.0,0.0
2018,2,6,7,30,100.0,17.0,1.1,-0.5,21.0,42.46,0.0
2018,2,6,7,45,242.0,31.0,1.15,0.2,58.5,135.07,94.49
2018,2,6,8,0,384.0,45.0,1.2,0.9,96.0,222.56,180.09
2018,2,6,8,15,373.5,55.0,1.25,1.7,121.0,250.6,209.94
2018,2,6,8,30,363.0,65.0,1.3,2.5,146.0,278.01,237.01
2018,2,6,8,45,228.5,91.0,1.3,3.25,146.0,239.76,205.7
2018,2,6,9,0,94.0,117.0,1.3,4.0,146.0,186.49,158.98
2018,2,6,9,15,66.5,130.0,1.4,4.75,152.0,173.72,147.54
2018,2,6,9,30,39.0,143.0,1.5,5.5,158.0,169.64,142.9
2018,2,6,9,45,93.5,161.5,1.55,6.25,202.5,232.13,196.69
2018,2,6,10,0,148.0,180.0,1.6,7.0,247.0,314.92,265.51
2018,2,6,10,15,279.0,184.5,1.65,7.6,323.0,452.21,377.93
2018,2,6,10,30,410.0,189.0,1.7,8.2,399.0,600.68,493.56
2018,2,6,10,45,611.0,147.5,1.75,8.85,479.0,758.06,611.96
2018,2,6,11,0,812.0,106.0,1.8,9.5,559.0,909.23,716.87
2018,2,6,11,15,711.5,133.5,1.85,9.9,541.0,871.78,687.23
2018,2,6,11,30,611.0,161.0,1.9,10.3,523.0,819.69,649.32
2018,2,6,11,45,346.0,218.5,1.95,10.75,424.5,601.29,484.04
2018,2,6,12,0,81.0,276.0,2.0,11.2,326.0,365.0,294.76
2018,2,6,12,15,245.5,246.5,1.95,11.45,399.0,539.87,436.37
2018,2,6,12,30,410.0,217.0,1.9,11.7,472.0,695.38,554.69
2018,2,6,12,45,370.0,238.0,1.9,11.95,467.0,655.9,522.8
2018,2,6,13,0,330.0,259.0,1.9,12.2,462.0,638.72,508.57
2018,2,6,13,15,194.0,248.5,1.85,12.25,367.5,465.59,375.11
2018,2,6,13,30,58.0,238.0,1.8,12.3,273.0,296.49,239.59
2018,2,6,13,45,103.5,243.5,1.7,12.4,303.0,346.63,281.76
2018,2,6,14,0,149.0,249.0,1.6,12.5,333.0,414.77,335.99
2018,2,6,14,15,85.0,209.0,1.5,12.45,256.5,286.45,233.23
2018,2,6,14,30,21.0,169.0,1.4,12.4,180.0,169.29,136.92
2018,2,6,14,45,43.0,174.0,1.3,12.3,194.5,207.57,169.74
2018,2,6,15,0,65.0,179.0,1.2,12.2,209.0,231.45,190.03
2018,2,6,15,15,59.0,168.0,1.0,11.9,193.5,213.44,175.32
2018,2,6,15,30,53.0,157.0,0.8,11.6,178.0,196.05,161.16
2018,2,6,15,45,27.0,125.0,0.65,11.35,135.5,140.63,114.84
2018,2,6,16,0,1.0,93.0,0.5,11.1,93.0,81.69,64.79
2018,2,6,16,15,2.5,83.0,0.5,10.65,83.5,74.02,58.54
2018,2,6,16,30,4.0,73.0,0.5,10.2,74.0,66.39,51.98
2018,2,6,16,45,2.0,53.5,0.5,9.8,54.0,46.97,35.02
2018,2,6,17,0,0.0,34.0,0.5,9.4,34.0,28.11,18.45
2018,2,6,17,15,0.0,22.0,0.6,8.9,22.0,18.15,9.29
2018,2,6,17,30,0.0,10.0,0.7,8.4,10.0,8.22,0.0
2018,2,6,17,45,0.0,5.0,0.8,7.95,5.0,4.27,0.0
2018,2,6,18,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,2.7,6.1,1.5,1.28,0.0
2018,2,7,7,30,0.0,3.0,2.8,6.6,3.0,2.56,0.0
2018,2,7,7,45,0.0,4.5,2.9,7.05,4.5,3.69,0.0
2018,2,7,8,0,0.0,6.0,3.0,7.5,6.0,4.92,0.0
2018,2,7,8,15,0.0,7.5,3.2,8.05,7.5,6.15,0.0
2018,2,7,8,30,0.0,9.0,3.4,8.6,9.0,7.39,0.82
2018,2,7,8,45,0.0,14.0,3.55,9.15,14.0,11.51,4.45
2018,2,7,9,0,0.0,19.0,3.7,9.7,19.0,15.65,8.05
2018,2,7,9,15,0.0,21.0,3.9,10.25,21.0,17.31,9.46
2018,2,7,9,30,0.0,23.0,4.1,10.8,23.0,18.97,10.84
2018,2,7,9,45,0.0,26.5,4.25,11.35,26.5,21.87,13.28
2018,2,7,10,0,0.0,30.0,4.4,11.9,30.0,24.78,15.7
2018,2,7,10,15,0.0,31.0,4.5,12.3,31.0,25.62,16.34
2018,2,7,10,30,0.0,32.0,4.6,12.7,32.0,26.46,16.99
2018,2,7,10,45,0.0,31.5,4.7,13.1,31.5,26.06,16.57
2018,2,7,11,0,0.0,31.0,4.8,13.5,31.0,25.66,16.15
2018,2,7,11,15,0.0,33.0,4.85,13.75,33.0,27.32,17.52
2018,2,7,11,30,0.0,35.0,4.9,14.0,35.0,28.99,18.88
2018,2,7,11,45,0.0,38.5,4.95,14.2,38.5,31.91,21.3
2018,2,7,12,0,0.0,42.0,5.0,14.4,42.0,34.82,23.71
2018,2,7,12,15,0.0,45.5,4.95,14.55,45.5,37.74,26.13
2018,2,7,12,30,0.0,49.0,4.9,14.7,49.0,40.65,28.55
2018,2,7,12,45,0.0,57.5,4.9,14.85,57.5,47.73,34.46
2018,2,7,13,0,0.0,66.0,4.9,15.0,66.0,54.82,40.38
2018,2,7,13,15,0.0,54.5,4.75,15.05,54.5,45.23,32.36
2018,2,7,13,30,0.0,43.0,4.6,15.1,43.0,35.64,24.36
2018,2,7,13,45,0.0,45.5,4.45,15.2,45.5,37.71,26.12
2018,2,7,14,0,0.0,48.0,4.3,15.3,48.0,39.78,27.89
2018,2,7,14,15,0.0,49.5,3.95,15.2,49.5,41.02,28.99
2018,2,7,14,30,0.0,51.0,3.6,15.1,51.0,42.25,30.11
2018,2,7,14,45,0.0,42.5,3.25,14.95,42.5,35.17,24.21
2018,2,7,15,0,0.0,34.0,2.9,14.8,34.0,28.1,18.3
2018,2,7,15,15,0.0,49.0,2.75,14.65,49.0,40.55,28.96
2018,2,7,15,30,0.0,64.0,2.6,14.5,64.0,53.03,39.68
2018,2,7,15,45,6.0,78.5,2.4,14.3,80.5,69.96,54.37
2018,2,7,16,0,12.0,93.0,2.2,14.1,97.0,88.54,70.36
2018,2,7,16,15,6.0,66.0,2.2,13.8,68.0,58.99,45.14
2018,2,7,16,30,0.0,39.0,2.2,13.5,39.0,32.21,22.08
2018,2,7,16,45,0.0,32.0,2.15,13.15,32.0,26.41,16.99
2018,2,7,17,0,0.0,25.0,2.1,12.8,25.0,20.61,11.81
2018,2,7,17,15,0.0,17.0,2.25,12.4,17.0,14.0,5.77
2018,2,7,17,30,0.0,9.0,2.4,12.0,9.0,7.4,0.0
2018,2,7,17,45,0.0,4.5,2.55,11.55,4.5,3.84,0.0
2018,2,7,18,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.95,3.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.85,2.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.85,2.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.95,2.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.05,1.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.95,1.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.85,1.35,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,8,7,15,53.5,9.0,1.7,-0.1,11.5,19.5,0.0
2018,2,8,7,30,107.0,18.0,2.0,0.3,23.0,57.21,0.0
2018,2,8,7,45,202.0,32.0,2.25,0.75,55.0,121.7,88.35
2018,2,8,8,0,297.0,46.0,2.5,1.2,87.0,187.1,152.53
2018,2,8,8,15,406.0,53.5,2.55,1.65,133.5,266.29,224.84
2018,2,8,8,30,515.0,61.0,2.6,2.1,180.0,355.64,304.89
2018,2,8,8,45,636.0,64.0,2.6,2.55,243.0,457.68,393.59
2018,2,8,9,0,757.0,67.0,2.6,3.0,306.0,567.49,485.73
2018,2,8,9,15,798.0,69.5,2.5,3.35,354.0,637.12,541.82
2018,2,8,9,30,839.0,72.0,2.4,3.7,402.0,708.32,595.84
2018,2,8,9,45,861.5,73.5,2.25,4.1,442.5,765.36,635.79
2018,2,8,10,0,884.0,75.0,2.1,4.5,483.0,821.51,673.78
2018,2,8,10,15,900.0,76.5,2.0,4.9,518.5,862.6,700.02
2018,2,8,10,30,916.0,78.0,1.9,5.3,554.0,909.43,729.88
2018,2,8,10,45,928.5,78.5,1.8,5.65,583.0,949.6,754.34
2018,2,8,11,0,941.0,79.0,1.7,6.0,612.0,987.03,776.43
2018,2,8,11,15,949.0,79.5,1.6,6.3,633.5,1017.19,793.22
2018,2,8,11,30,957.0,80.0,1.5,6.6,655.0,1043.94,807.52
2018,2,8,11,45,962.0,80.5,1.45,6.9,668.5,1064.16,818.21
2018,2,8,12,0,967.0,81.0,1.4,7.2,682.0,1080.59,826.47
2018,2,8,12,15,967.0,81.5,1.35,7.45,686.5,1088.07,829.09
2018,2,8,12,30,967.0,82.0,1.3,7.7,691.0,1091.53,829.33
2018,2,8,12,45,964.5,81.5,1.25,7.95,686.5,1087.18,824.68
2018,2,8,13,0,962.0,81.0,1.2,8.2,682.0,1078.83,817.71
2018,2,8,13,15,958.0,81.0,1.2,8.3,670.5,1065.66,809.34
2018,2,8,13,30,954.0,81.0,1.2,8.4,659.0,1048.65,798.66
2018,2,8,13,45,948.0,79.5,1.2,8.55,639.0,1024.1,783.0
2018,2,8,14,0,942.0,78.0,1.2,8.7,619.0,996.03,765.14
2018,2,8,14,15,932.0,77.0,1.2,8.75,592.0,961.54,743.23
2018,2,8,14,30,922.0,76.0,1.2,8.8,565.0,924.09,719.24
2018,2,8,14,45,907.5,74.5,1.15,8.8,531.0,879.43,689.37
2018,2,8,15,0,893.0,73.0,1.1,8.8,497.0,832.59,657.75
2018,2,8,15,15,872.5,70.0,1.0,8.6,456.5,784.6,624.62
2018,2,8,15,30,852.0,67.0,0.9,8.4,416.0,727.54,584.4
2018,2,8,15,45,823.5,64.0,0.8,8.2,371.0,664.18,538.78
2018,2,8,16,0,795.0,61.0,0.7,8.0,326.0,601.14,490.27
2018,2,8,16,15,752.0,57.0,0.65,7.5,278.0,529.06,433.71
2018,2,8,16,30,709.0,53.0,0.6,7.0,230.0,459.55,376.74
2018,2,8,16,45,641.5,47.5,0.55,6.5,181.5,379.61,308.97
2018,2,8,17,0,574.0,42.0,0.5,6.0,133.0,309.72,246.72
2018,2,8,17,15,454.5,33.5,0.55,5.75,90.0,221.48,167.44
2018,2,8,17,30,335.0,25.0,0.6,5.5,47.0,140.99,59.88
2018,2,8,17,45,179.0,14.0,0.6,5.25,24.5,55.44,0.0
2018,2,8,18,0,23.0,3.0,0.6,5.0,2.0,0.0,0.0
2018,2,8,18,15,11.5,1.5,0.6,5.0,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.6,4.65,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.6,4.05,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.55,2.8,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.55,1.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,0.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.65,0.2,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.75,-0.3,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-1.15,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,-2.95,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.55,-1.85,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.6,0.0,0.0,0.0
2018,2,9,7,15,119.5,10.5,0.45,-0.95,16.5,35.23,0.0
2018,2,9,7,30,239.0,21.0,0.4,-0.3,33.0,97.38,0.0
2018,2,9,7,45,377.5,30.5,0.35,0.3,73.5,180.22,132.31
2018,2,9,8,0,516.0,40.0,0.3,0.9,114.0,269.78,216.64
2018,2,9,8,15,593.5,46.5,0.45,1.75,162.0,344.12,284.16
2018,2,9,8,30,671.0,53.0,0.6,2.6,210.0,423.14,353.49
2018,2,9,8,45,720.5,57.0,0.8,3.45,258.5,494.22,414.37
2018,2,9,9,0,770.0,61.0,1.0,4.3,307.0,568.69,475.66
2018,2,9,9,15,801.5,64.0,1.2,5.15,352.5,632.93,526.79
2018,2,9,9,30,833.0,67.0,1.4,6.0,398.0,697.93,575.43
2018,2,9,9,45,855.0,69.5,1.6,6.9,439.5,755.45,616.47
2018,2,9,10,0,877.0,72.0,1.8,7.8,481.0,804.47,650.47
2018,2,9,10,15,892.0,74.0,1.85,8.35,516.0,852.81,682.78
2018,2,9,10,30,907.0,76.0,1.9,8.9,551.0,899.17,713.14
2018,2,9,10,45,918.0,77.0,1.95,9.45,579.5,938.37,738.06
2018,2,9,11,0,929.0,78.0,2.0,10.0,608.0,974.79,760.87
2018,2,9,11,15,936.0,79.5,2.0,10.35,629.5,1005.0,779.2
2018,2,9,11,30,943.0,81.0,2.0,10.7,651.0,1031.82,795.21
2018,2,9,11,45,947.5,81.0,2.0,11.0,664.0,1050.74,806.08
2018,2,9,12,0,952.0,81.0,2.0,11.3,677.0,1065.9,814.61
2018,2,9,12,15,953.5,81.5,2.0,11.55,682.5,1074.81,819.28
2018,2,9,12,30,955.0,82.0,2.0,11.8,688.0,1079.76,821.58
2018,2,9,12,45,941.0,85.5,2.0,12.0,680.0,1068.76,813.64
2018,2,9,13,0,927.0,89.0,2.0,12.2,672.0,1053.89,803.51
2018,2,9,13,15,851.5,109.5,2.0,12.25,638.0,1006.36,771.97
2018,2,9,13,30,776.0,130.0,2.0,12.3,604.0,950.93,735.15
2018,2,9,13,45,815.0,115.0,2.05,12.35,599.0,949.71,736.15
2018,2,9,14,0,854.0,100.0,2.1,12.4,594.0,950.72,738.23
2018,2,9,14,15,814.0,105.0,2.1,12.35,559.0,897.21,702.13
2018,2,9,14,30,774.0,110.0,2.1,12.3,524.0,848.09,669.25
2018,2,9,14,45,830.5,91.0,2.1,12.2,510.5,842.44,667.28
2018,2,9,15,0,887.0,72.0,2.1,12.1,497.0,826.57,657.6
2018,2,9,15,15,867.5,69.5,1.9,11.7,457.0,780.16,624.69
2018,2,9,15,30,848.0,67.0,1.7,11.3,417.0,724.62,584.89
2018,2,9,15,45,820.5,63.5,1.5,10.9,372.5,661.48,538.7
2018,2,9,16,0,793.0,60.0,1.3,10.5,328.0,598.61,489.69
2018,2,9,16,15,751.0,56.0,1.25,9.35,280.0,527.21,434.28
2018,2,9,16,30,709.0,52.0,1.2,8.2,232.0,458.33,378.19
2018,2,9,16,45,641.0,47.0,1.1,7.1,183.5,378.74,310.53
2018,2,9,17,0,573.0,42.0,1.0,6.0,135.0,308.97,248.22
2018,2,9,17,15,454.5,34.0,1.05,5.6,92.0,221.67,169.39
2018,2,9,17,30,336.0,26.0,1.1,5.2,49.0,142.83,70.7
2018,2,9,17,45,180.0,14.5,1.15,4.85,25.5,55.99,0.0
2018,2,9,18,0,24.0,3.0,1.2,4.5,2.0,0.0,0.0
2018,2,9,18,15,12.0,1.5,1.2,4.5,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.65,4.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.5,5.25,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,10,7,15,3.5,3.0,0.85,6.35,3.0,3.33,0.0
2018,2,10,7,30,7.0,6.0,1.0,6.7,6.0,7.66,0.0
2018,2,10,7,45,3.5,10.0,1.15,7.1,10.0,9.61,2.11
2018,2,10,8,0,0.0,14.0,1.3,7.5,14.0,11.51,4.26
2018,2,10,8,15,0.0,20.5,1.45,7.9,20.5,16.87,9.1
2018,2,10,8,30,0.0,27.0,1.6,8.3,27.0,22.25,13.9
2018,2,10,8,45,0.0,42.0,1.7,8.7,42.0,34.7,24.83
2018,2,10,9,0,0.0,57.0,1.8,9.1,57.0,47.19,35.67
2018,2,10,9,15,0.0,47.5,1.8,9.5,47.5,39.28,28.67
2018,2,10,9,30,0.0,38.0,1.8,9.9,38.0,31.39,21.72
2018,2,10,9,45,0.0,47.0,1.75,10.3,47.0,38.88,28.09
2018,2,10,10,0,0.0,56.0,1.7,10.7,56.0,46.38,34.41
2018,2,10,10,15,0.0,52.0,1.7,11.1,52.0,43.07,31.42
2018,2,10,10,30,0.0,48.0,1.7,11.5,48.0,39.76,28.47
2018,2,10,10,45,0.0,83.5,1.7,11.85,83.5,69.39,53.5
2018,2,10,11,0,0.0,119.0,1.7,12.2,119.0,101.04,79.83
2018,2,10,11,15,0.0,106.5,1.75,12.4,106.5,89.52,69.99
2018,2,10,11,30,0.0,94.0,1.8,12.6,94.0,78.3,60.5
2018,2,10,11,45,0.0,90.0,1.85,12.85,90.0,74.89,57.55
2018,2,10,12,0,0.0,86.0,1.9,13.1,86.0,71.55,54.66
2018,2,10,12,15,0.0,112.5,2.0,13.35,112.5,94.8,73.94
2018,2,10,12,30,0.0,139.0,2.1,13.6,139.0,119.08,93.89
2018,2,10,12,45,0.0,108.5,2.2,13.85,108.5,91.19,70.74
2018,2,10,13,0,0.0,78.0,2.3,14.1,78.0,64.86,48.85
2018,2,10,13,15,1.5,94.0,2.3,14.2,95.0,79.78,61.39
2018,2,10,13,30,3.0,110.0,2.3,14.3,112.0,95.56,74.57
2018,2,10,13,45,2.0,97.0,2.25,14.4,98.5,82.91,64.05
2018,2,10,14,0,1.0,84.0,2.2,14.5,85.0,70.77,53.96
2018,2,10,14,15,0.5,72.5,2.15,14.5,73.0,60.66,45.57
2018,2,10,14,30,0.0,61.0,2.1,14.5,61.0,50.59,37.18
2018,2,10,14,45,0.0,66.5,2.0,14.5,66.5,55.16,41.13
2018,2,10,15,0,0.0,72.0,1.9,14.5,72.0,59.73,45.09
2018,2,10,15,15,0.0,61.5,1.75,14.4,61.5,50.96,37.79
2018,2,10,15,30,0.0,51.0,1.6,14.3,51.0,42.2,30.47
2018,2,10,15,45,0.0,50.0,1.45,14.15,50.0,41.36,29.86
2018,2,10,16,0,0.0,49.0,1.3,14.0,49.0,40.52,29.23
2018,2,10,16,15,0.0,32.0,1.2,13.55,32.0,26.4,17.17
2018,2,10,16,30,0.0,15.0,1.1,13.1,15.0,12.34,5.03
2018,2,10,16,45,0.0,12.5,1.0,12.65,12.5,10.27,3.22
2018,2,10,17,0,0.0,10.0,0.9,12.2,10.0,8.21,1.37
2018,2,10,17,15,0.0,7.5,1.05,12.3,7.5,6.15,0.0
2018,2,10,17,30,0.0,5.0,1.2,12.4,5.0,4.1,0.0
2018,2,10,17,45,0.0,2.5,1.35,12.5,2.5,2.13,0.0
2018,2,10,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,2,11,7,15,1.0,2.5,4.05,16.6,2.5,2.35,0.0
2018,2,11,7,30,2.0,5.0,4.1,16.7,5.0,4.76,0.0
2018,2,11,7,45,1.0,7.5,4.15,16.8,7.5,6.49,0.0
2018,2,11,8,0,0.0,10.0,4.2,16.9,10.0,8.21,1.18
2018,2,11,8,15,0.0,13.5,4.2,17.05,13.5,11.09,3.72
2018,2,11,8,30,0.0,17.0,4.2,17.2,17.0,13.98,6.23
2018,2,11,8,45,0.0,38.0,4.2,17.35,38.0,31.37,21.04
2018,2,11,9,0,0.0,59.0,4.2,17.5,59.0,48.86,35.81
2018,2,11,9,15,0.0,54.0,4.25,17.65,54.0,44.69,32.2
2018,2,11,9,30,0.0,49.0,4.3,17.8,49.0,40.53,28.61
2018,2,11,9,45,0.0,45.5,4.35,17.95,45.5,37.64,26.08
2018,2,11,10,0,0.0,42.0,4.4,18.1,42.0,34.74,23.56
2018,2,11,10,15,0.0,51.5,4.45,18.25,51.5,42.66,30.09
2018,2,11,10,30,0.0,61.0,4.5,18.4,61.0,50.58,36.59
2018,2,11,10,45,1.5,89.5,4.55,18.55,90.5,75.77,57.38
2018,2,11,11,0,3.0,118.0,4.6,18.7,120.0,102.87,79.55
2018,2,11,11,15,23.5,176.0,4.6,18.8,190.5,191.21,151.94
2018,2,11,11,30,44.0,234.0,4.6,18.9,261.0,275.53,219.54
2018,2,11,11,45,26.5,215.0,4.55,19.05,231.5,236.97,187.79
2018,2,11,12,0,9.0,196.0,4.5,19.2,202.0,182.9,143.72
2018,2,11,12,15,7.5,191.0,4.45,19.25,196.0,176.38,138.41
2018,2,11,12,30,6.0,186.0,4.4,19.3,190.0,169.92,133.11
2018,2,11,12,45,3.0,163.0,4.3,19.35,165.0,144.67,112.66
2018,2,11,13,0,0.0,140.0,4.2,19.4,140.0,119.99,92.62
2018,2,11,13,15,0.0,146.5,4.1,19.4,146.5,126.13,97.66
2018,2,11,13,30,0.0,153.0,4.0,19.4,153.0,132.4,102.79
2018,2,11,13,45,0.0,148.5,3.9,19.4,148.5,128.3,99.58
2018,2,11,14,0,0.0,144.0,3.8,19.4,144.0,124.26,96.44
