Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,14,5,45,12.5,7.0,1.7,13.3,7.5,0.0,0.0
2018,4,14,6,0,25.0,14.0,1.8,13.6,15.0,11.95,0.0
2018,4,14,6,15,78.0,33.0,1.95,14.1,42.5,25.49,14.08
2018,4,14,6,30,131.0,52.0,2.1,14.6,70.0,44.1,28.91
2018,4,14,6,45,222.5,68.5,2.3,15.1,115.0,77.37,50.74
2018,4,14,7,0,314.0,85.0,2.5,15.6,160.0,124.49,85.67
2018,4,14,7,15,370.0,98.0,2.65,16.2,208.0,171.42,124.11
2018,4,14,7,30,426.0,111.0,2.8,16.8,256.0,225.09,169.3
2018,4,14,7,45,512.5,115.5,2.95,17.4,319.0,288.06,221.62
2018,4,14,8,0,599.0,120.0,3.1,18.0,382.0,364.98,284.88
2018,4,14,8,15,526.5,151.0,3.15,18.6,402.0,393.21,309.96
2018,4,14,8,30,454.0,182.0,3.2,19.2,422.0,416.71,329.49
2018,4,14,8,45,471.0,196.0,3.25,19.8,465.5,466.91,368.49
2018,4,14,9,0,488.0,210.0,3.3,20.4,509.0,517.75,406.79
2018,4,14,9,15,445.5,242.0,3.35,20.9,530.0,545.72,426.36
2018,4,14,9,30,403.0,274.0,3.4,21.4,551.0,557.27,433.36
2018,4,14,9,45,414.0,288.5,3.45,21.9,587.0,610.56,471.29
2018,4,14,10,0,425.0,303.0,3.5,22.4,623.0,652.21,500.05
2018,4,14,10,15,443.0,311.0,3.55,22.75,656.5,692.9,528.26
2018,4,14,10,30,461.0,319.0,3.6,23.1,690.0,732.97,555.65
2018,4,14,10,45,468.0,326.5,3.7,23.45,713.5,761.85,574.92
2018,4,14,11,0,475.0,334.0,3.8,23.8,737.0,788.99,592.89
2018,4,14,11,15,549.0,300.0,3.85,23.95,774.5,837.12,627.6
2018,4,14,11,30,623.0,266.0,3.9,24.1,812.0,888.39,663.89
2018,4,14,11,45,517.0,307.5,3.9,24.3,763.5,831.35,621.22
2018,4,14,12,0,411.0,349.0,3.9,24.5,715.0,773.18,577.97
2018,4,14,12,15,384.0,352.5,3.9,24.55,695.0,751.92,562.78
2018,4,14,12,30,357.0,356.0,3.9,24.6,675.0,712.29,534.82
2018,4,14,12,45,403.5,340.0,3.85,24.65,698.0,755.74,566.17
2018,4,14,13,0,450.0,324.0,3.8,24.7,721.0,780.09,583.87
2018,4,14,13,15,469.5,312.5,3.75,24.7,720.5,779.88,584.18
2018,4,14,13,30,489.0,301.0,3.7,24.7,720.0,776.78,582.68
2018,4,14,13,45,436.0,325.5,3.65,24.7,692.0,739.46,555.34
2018,4,14,14,0,383.0,350.0,3.6,24.7,664.0,688.89,519.01
2018,4,14,14,15,378.5,331.0,3.55,24.65,631.5,653.1,494.51
2018,4,14,14,30,374.0,312.0,3.5,24.6,599.0,616.18,468.86
2018,4,14,14,45,385.0,290.5,3.4,24.5,574.0,587.95,449.42
2018,4,14,15,0,396.0,269.0,3.3,24.4,549.0,569.71,436.72
2018,4,14,15,15,409.5,243.0,3.15,24.25,517.0,534.38,411.5
2018,4,14,15,30,423.0,217.0,3.0,24.1,485.0,496.58,384.02
2018,4,14,15,45,545.5,173.0,2.85,23.95,491.5,504.6,390.88
2018,4,14,16,0,668.0,129.0,2.7,23.8,498.0,504.17,389.72
2018,4,14,16,15,682.0,114.0,2.5,23.45,460.0,457.48,352.45
2018,4,14,16,30,696.0,99.0,2.3,23.1,422.0,407.76,311.62
2018,4,14,16,45,666.5,92.0,2.1,22.75,371.0,346.46,260.83
2018,4,14,17,0,637.0,85.0,1.9,22.4,320.0,287.53,210.76
2018,4,14,17,15,497.0,85.5,1.75,21.75,251.0,210.11,149.25
2018,4,14,17,30,357.0,86.0,1.6,21.1,182.0,146.16,100.18
2018,4,14,17,45,305.0,70.5,1.45,20.45,139.5,100.18,64.17
2018,4,14,18,0,253.0,55.0,1.3,19.8,97.0,60.84,36.51
2018,4,14,18,15,203.5,40.0,1.3,19.8,66.0,30.67,19.98
2018,4,14,18,30,154.0,25.0,1.3,19.8,35.0,19.42,3.71
2018,4,14,18,45,77.0,12.5,1.25,19.0,17.5,10.67,0.0
2018,4,14,19,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,4,15,5,45,3.0,4.0,1.8,16.85,4.0,0.0,0.0
2018,4,15,6,0,6.0,8.0,1.8,17.0,8.0,6.83,0.0
2018,4,15,6,15,8.5,18.0,1.9,17.3,19.0,15.24,6.35
2018,4,15,6,30,11.0,28.0,2.0,17.6,30.0,23.84,13.88
2018,4,15,6,45,5.5,33.5,2.05,17.9,34.5,28.16,17.81
2018,4,15,7,0,0.0,39.0,2.1,18.2,39.0,32.21,21.62
2018,4,15,7,15,35.0,80.5,2.25,18.55,92.5,75.48,56.65
2018,4,15,7,30,70.0,122.0,2.4,18.9,146.0,123.22,95.34
2018,4,15,7,45,49.0,128.0,2.5,19.25,146.0,126.27,98.52
2018,4,15,8,0,28.0,134.0,2.6,19.6,146.0,126.55,98.97
2018,4,15,8,15,16.5,134.0,2.7,20.0,141.5,119.77,93.2
2018,4,15,8,30,5.0,134.0,2.8,20.4,137.0,114.82,88.78
2018,4,15,8,45,57.5,194.0,2.9,20.85,229.5,203.1,159.69
2018,4,15,9,0,110.0,254.0,3.0,21.3,322.0,303.61,238.28
2018,4,15,9,15,137.5,288.0,3.05,21.65,379.0,360.81,281.65
2018,4,15,9,30,165.0,322.0,3.1,22.0,436.0,420.58,326.31
2018,4,15,9,45,124.0,334.0,3.1,22.4,422.5,409.67,316.07
2018,4,15,10,0,83.0,346.0,3.1,22.8,409.0,382.0,293.49
2018,4,15,10,15,124.0,366.0,3.15,22.95,464.0,452.97,346.81
2018,4,15,10,30,165.0,386.0,3.2,23.1,519.0,513.27,391.17
2018,4,15,10,45,162.5,396.5,3.25,23.25,531.0,527.37,400.5
2018,4,15,11,0,160.0,407.0,3.3,23.4,543.0,540.62,409.42
2018,4,15,11,15,123.5,414.0,3.45,23.45,520.0,517.77,391.65
2018,4,15,11,30,87.0,421.0,3.6,23.5,497.0,475.85,360.14
2018,4,15,11,45,99.5,430.5,3.7,23.6,518.5,498.75,377.23
2018,4,15,12,0,112.0,440.0,3.8,23.7,540.0,538.98,406.39
2018,4,15,12,15,88.0,411.5,3.85,23.7,490.0,469.99,355.75
2018,4,15,12,30,64.0,383.0,3.9,23.7,440.0,418.28,317.45
2018,4,15,12,45,45.0,348.0,4.0,23.75,388.0,365.05,277.7
2018,4,15,13,0,26.0,313.0,4.1,23.8,336.0,312.21,237.72
2018,4,15,13,15,23.0,282.5,4.1,23.75,302.5,279.41,213.17
2018,4,15,13,30,20.0,252.0,4.1,23.7,269.0,246.89,188.58
2018,4,15,13,45,12.5,208.0,4.1,23.65,218.5,188.69,143.78
2018,4,15,14,0,5.0,164.0,4.1,23.6,168.0,143.14,108.27
2018,4,15,14,15,9.0,200.5,4.1,23.55,207.5,178.19,136.03
2018,4,15,14,30,13.0,237.0,4.1,23.5,247.0,213.32,163.63
2018,4,15,14,45,6.5,172.0,4.05,23.4,177.0,150.46,114.64
2018,4,15,15,0,0.0,107.0,4.0,23.3,107.0,89.38,66.36
2018,4,15,15,15,0.0,97.5,4.0,23.05,97.5,81.26,60.13
2018,4,15,15,30,0.0,88.0,4.0,22.8,88.0,73.23,53.89
2018,4,15,15,45,0.0,61.0,4.0,22.6,61.0,50.63,35.76
2018,4,15,16,0,0.0,34.0,4.0,22.4,34.0,28.14,17.51
2018,4,15,16,15,0.0,28.0,4.0,22.1,28.0,23.15,13.49
2018,4,15,16,30,0.0,22.0,4.0,21.8,22.0,18.16,9.44
2018,4,15,16,45,0.0,18.5,4.0,21.5,18.5,15.26,7.08
2018,4,15,17,0,0.0,15.0,4.0,21.2,15.0,12.35,4.7
2018,4,15,17,15,0.0,12.5,4.1,20.95,12.5,10.28,2.99
2018,4,15,17,30,0.0,10.0,4.2,20.7,10.0,8.22,1.26
2018,4,15,17,45,0.0,8.5,4.25,20.45,8.5,6.98,0.19
2018,4,15,18,0,0.0,7.0,4.3,20.2,7.0,5.74,0.0
2018,4,15,18,15,0.0,5.5,4.3,20.2,5.5,4.51,0.0
2018,4,15,18,30,0.0,4.0,4.3,20.2,4.0,3.28,0.0
2018,4,15,18,45,0.0,2.0,4.45,19.95,2.0,1.71,0.0
2018,4,15,19,0,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.5,19.7,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,4.4,19.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,4.3,19.65,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,4.2,19.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.05,19.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.9,19.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.75,19.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.5,2.4,7.7,2.5,2.13,0.0
2018,4,16,6,0,0.0,5.0,2.4,7.6,5.0,4.1,0.0
2018,4,16,6,15,0.0,13.0,2.55,7.85,13.0,10.69,3.24
2018,4,16,6,30,0.0,21.0,2.7,8.1,21.0,17.3,9.18
2018,4,16,6,45,0.0,35.5,2.85,8.4,35.5,29.32,19.88
2018,4,16,7,0,0.0,50.0,3.0,8.7,50.0,41.38,30.57
2018,4,16,7,15,6.5,74.0,3.15,9.1,76.5,62.64,48.82
2018,4,16,7,30,13.0,98.0,3.3,9.5,103.0,84.94,67.8
2018,4,16,7,45,253.5,116.0,3.45,9.9,228.5,193.51,155.0
2018,4,16,8,0,494.0,134.0,3.6,10.3,354.0,329.92,266.42
2018,4,16,8,15,330.5,181.5,3.6,10.65,336.5,322.06,262.88
2018,4,16,8,30,167.0,229.0,3.6,11.0,319.0,294.54,240.92
2018,4,16,8,45,385.5,204.5,3.65,11.35,436.5,424.4,347.01
2018,4,16,9,0,604.0,180.0,3.7,11.7,554.0,565.04,458.95
2018,4,16,9,15,694.0,162.5,3.65,12.0,621.5,640.99,517.63
2018,4,16,9,30,784.0,145.0,3.6,12.3,689.0,718.99,576.92
2018,4,16,9,45,487.0,215.0,3.6,12.6,559.0,594.44,477.73
2018,4,16,10,0,190.0,285.0,3.6,12.9,429.0,420.85,338.12
2018,4,16,10,15,131.0,275.0,3.6,13.15,376.0,370.22,297.32
2018,4,16,10,30,72.0,265.0,3.6,13.4,323.0,301.36,241.18
2018,4,16,10,45,141.0,288.5,3.6,13.6,407.0,402.07,321.79
2018,4,16,11,0,210.0,312.0,3.6,13.8,491.0,507.22,403.18
2018,4,16,11,15,511.5,247.5,3.65,13.95,695.5,752.39,592.31
2018,4,16,11,30,813.0,183.0,3.7,14.1,900.0,975.94,752.38
2018,4,16,11,45,627.0,259.0,3.7,14.25,815.5,890.4,688.35
2018,4,16,12,0,441.0,335.0,3.7,14.4,731.0,785.62,609.03
2018,4,16,12,15,290.0,374.0,3.7,14.45,634.5,662.75,516.65
2018,4,16,12,30,139.0,413.0,3.7,14.5,538.0,537.67,419.99
2018,4,16,12,45,151.5,402.0,3.75,14.6,537.0,537.72,421.19
2018,4,16,13,0,164.0,391.0,3.8,14.7,536.0,536.73,421.04
2018,4,16,13,15,183.5,401.0,3.85,14.65,561.0,561.86,440.65
2018,4,16,13,30,203.0,411.0,3.9,14.6,586.0,585.35,458.88
2018,4,16,13,45,153.5,375.5,3.9,14.55,506.0,500.22,394.22
2018,4,16,14,0,104.0,340.0,3.9,14.5,426.0,417.04,330.28
2018,4,16,14,15,61.0,288.5,3.95,14.35,338.5,312.81,249.03
2018,4,16,14,30,18.0,237.0,4.0,14.2,251.0,217.22,172.57
2018,4,16,14,45,33.0,244.5,4.0,14.1,268.5,244.34,195.3
2018,4,16,15,0,48.0,252.0,4.0,14.0,286.0,260.46,208.93
2018,4,16,15,15,34.5,212.0,4.0,13.7,235.5,211.52,169.79
2018,4,16,15,30,21.0,172.0,4.0,13.4,185.0,164.35,131.67
2018,4,16,15,45,34.0,163.0,3.95,13.15,182.5,162.52,130.85
2018,4,16,16,0,47.0,154.0,3.9,12.9,180.0,159.33,128.67
2018,4,16,16,15,25.0,113.0,3.85,12.55,126.5,109.49,87.28
2018,4,16,16,30,3.0,72.0,3.8,12.2,73.0,61.02,46.6
2018,4,16,16,45,1.5,65.5,3.75,11.85,66.0,54.84,41.57
2018,4,16,17,0,0.0,59.0,3.7,11.5,59.0,48.86,36.64
2018,4,16,17,15,0.0,39.5,3.6,10.95,39.5,32.62,22.74
2018,4,16,17,30,0.0,20.0,3.5,10.4,20.0,16.46,8.72
2018,4,16,17,45,0.0,15.5,3.4,9.9,15.5,12.75,5.45
2018,4,16,18,0,0.0,11.0,3.3,9.4,11.0,9.03,2.14
2018,4,16,18,15,4.5,8.0,3.3,9.4,8.5,6.75,0.25
2018,4,16,18,30,9.0,5.0,3.3,9.4,6.0,4.4,0.0
2018,4,16,18,45,9.0,3.0,3.15,8.4,3.5,2.56,0.0
2018,4,16,19,0,9.0,1.0,3.0,7.4,1.0,0.0,0.0
2018,4,16,19,15,4.5,0.5,2.95,7.0,0.5,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.9,4.85,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,4.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.65,3.1,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.7,1.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.35,0.6,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,4,17,5,45,0.0,5.0,1.7,0.4,5.0,4.27,0.0
2018,4,17,6,0,0.0,10.0,1.9,0.7,10.0,8.23,0.0
2018,4,17,6,15,0.0,24.0,2.1,1.25,24.0,19.83,11.49
2018,4,17,6,30,0.0,38.0,2.3,1.8,38.0,31.23,21.76
2018,4,17,6,45,0.0,55.0,2.5,2.35,55.0,45.1,34.44
2018,4,17,7,0,0.0,72.0,2.7,2.9,72.0,59.21,47.15
2018,4,17,7,15,3.0,83.5,2.75,3.4,84.5,69.65,56.25
2018,4,17,7,30,6.0,95.0,2.8,3.9,97.0,80.45,65.5
2018,4,17,7,45,75.5,139.0,2.9,4.4,172.5,144.49,119.49
2018,4,17,8,0,145.0,183.0,3.0,4.9,248.0,221.29,184.18
2018,4,17,8,15,153.5,200.5,3.0,5.45,276.5,251.01,209.11
2018,4,17,8,30,162.0,218.0,3.0,6.0,305.0,281.48,234.32
2018,4,17,8,45,260.5,218.5,3.05,6.5,374.0,356.31,296.24
2018,4,17,9,0,359.0,219.0,3.1,7.0,443.0,433.2,358.92
2018,4,17,9,15,589.0,180.5,3.1,7.5,578.0,586.69,481.93
2018,4,17,9,30,819.0,142.0,3.1,8.0,713.0,739.91,600.18
2018,4,17,9,45,858.0,135.0,3.15,8.5,762.5,798.48,642.44
2018,4,17,10,0,897.0,128.0,3.2,9.0,812.0,856.84,682.55
2018,4,17,10,15,898.5,132.5,3.25,9.55,841.5,886.15,701.0
2018,4,17,10,30,900.0,137.0,3.3,10.1,871.0,920.15,722.93
2018,4,17,10,45,923.5,129.5,3.35,10.6,902.0,958.9,748.13
2018,4,17,11,0,947.0,122.0,3.4,11.1,933.0,995.05,771.25
2018,4,17,11,15,952.5,121.5,3.5,11.55,951.0,1018.36,785.91
2018,4,17,11,30,958.0,121.0,3.6,12.0,969.0,1037.96,798.14
2018,4,17,11,45,962.0,120.5,3.7,12.5,979.0,1052.27,806.7
2018,4,17,12,0,966.0,120.0,3.8,13.0,989.0,1062.63,812.68
2018,4,17,12,15,965.5,120.0,3.9,13.4,989.5,1065.08,813.71
2018,4,17,12,30,965.0,120.0,4.0,13.8,990.0,1063.46,812.14
2018,4,17,12,45,961.0,121.0,4.05,14.2,981.5,1055.37,805.97
2018,4,17,13,0,957.0,122.0,4.1,14.6,973.0,1043.31,797.24
2018,4,17,13,15,951.5,121.0,4.15,14.9,955.5,1023.98,783.97
2018,4,17,13,30,946.0,120.0,4.2,15.2,938.0,1000.89,768.22
2018,4,17,13,45,939.0,120.0,4.25,15.5,914.0,973.79,749.74
2018,4,17,14,0,932.0,120.0,4.3,15.8,890.0,943.27,728.89
2018,4,17,14,15,923.0,118.5,4.3,15.95,858.0,906.36,703.66
2018,4,17,14,30,914.0,117.0,4.3,16.1,826.0,866.51,676.26
2018,4,17,14,45,900.5,115.0,4.25,16.25,786.0,819.98,643.59
2018,4,17,15,0,887.0,113.0,4.2,16.4,746.0,771.33,609.19
2018,4,17,15,15,871.0,111.0,4.1,16.45,701.5,724.24,573.78
2018,4,17,15,30,855.0,109.0,4.0,16.5,657.0,669.85,532.1
2018,4,17,15,45,832.0,106.5,3.9,16.55,607.0,609.79,485.18
2018,4,17,16,0,809.0,104.0,3.8,16.6,557.0,549.75,437.08
2018,4,17,16,15,781.0,100.0,3.6,16.4,504.0,486.21,385.19
2018,4,17,16,30,753.0,96.0,3.4,16.2,451.0,423.28,332.35
2018,4,17,16,45,714.5,91.5,3.2,16.05,396.0,358.06,276.42
2018,4,17,17,0,676.0,87.0,3.0,15.9,341.0,296.1,222.11
2018,4,17,17,15,623.5,80.0,2.75,15.3,286.0,232.05,166.5
2018,4,17,17,30,571.0,73.0,2.5,14.7,231.0,173.79,116.57
2018,4,17,17,45,492.5,64.0,2.25,14.1,179.0,116.8,71.82
2018,4,17,18,0,414.0,55.0,2.0,13.5,127.0,69.68,40.73
2018,4,17,18,15,298.5,42.5,2.0,13.5,85.0,32.83,22.66
2018,4,17,18,30,183.0,30.0,2.0,13.5,43.0,23.28,9.6
2018,4,17,18,45,95.0,16.0,1.75,12.45,22.5,13.66,0.0
2018,4,17,19,0,7.0,2.0,1.5,11.4,2.0,0.0,0.0
2018,4,17,19,15,3.5,1.0,1.45,11.1,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.35,8.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.3,7.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.35,7.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,4,18,5,45,49.0,11.5,0.4,7.6,14.0,9.82,0.0
2018,4,18,6,0,98.0,23.0,0.4,7.9,28.0,17.95,0.0
2018,4,18,6,15,159.0,39.0,0.45,8.55,58.5,30.18,20.13
2018,4,18,6,30,220.0,55.0,0.5,9.2,89.0,48.44,32.21
2018,4,18,6,45,339.5,67.5,0.6,9.8,143.5,87.58,55.97
2018,4,18,7,0,459.0,80.0,0.7,10.4,198.0,141.83,95.35
2018,4,18,7,15,429.0,95.0,0.7,11.2,225.0,180.47,130.83
2018,4,18,7,30,399.0,110.0,0.7,12.0,252.0,215.05,163.21
2018,4,18,7,45,337.0,140.5,0.75,12.75,274.0,243.08,190.0
2018,4,18,8,0,275.0,171.0,0.8,13.5,296.0,267.73,212.2
2018,4,18,8,15,473.5,151.5,0.9,14.2,396.5,366.7,290.01
2018,4,18,8,30,672.0,132.0,1.0,14.9,497.0,485.04,381.15
2018,4,18,8,45,711.5,133.0,1.1,15.6,551.0,546.87,427.93
2018,4,18,9,0,751.0,134.0,1.2,16.3,605.0,610.76,475.32
2018,4,18,9,15,775.5,133.5,1.35,17.05,649.5,663.02,513.39
2018,4,18,9,30,800.0,133.0,1.5,17.8,694.0,716.52,551.42
2018,4,18,9,45,782.5,148.5,1.6,18.5,721.5,753.19,575.76
2018,4,18,10,0,765.0,164.0,1.7,19.2,749.0,790.05,599.63
2018,4,18,10,15,811.5,149.0,1.85,19.85,792.5,837.89,631.16
2018,4,18,10,30,858.0,134.0,2.0,20.5,836.0,889.37,664.34
2018,4,18,10,45,862.5,136.5,2.15,21.15,860.0,909.69,676.37
2018,4,18,11,0,867.0,139.0,2.3,21.8,884.0,936.6,693.06
2018,4,18,11,15,870.0,140.0,2.4,22.25,900.0,957.38,705.65
2018,4,18,11,30,873.0,141.0,2.5,22.7,916.0,974.67,716.05
2018,4,18,11,45,873.5,143.0,2.6,23.15,925.0,986.96,723.27
2018,4,18,12,0,874.0,145.0,2.7,23.6,934.0,995.59,728.22
2018,4,18,12,15,876.0,143.5,2.8,23.9,935.0,998.72,730.14
2018,4,18,12,30,878.0,142.0,2.9,24.2,936.0,998.15,729.8
2018,4,18,12,45,878.5,140.5,3.0,24.5,929.5,992.43,726.22
2018,4,18,13,0,879.0,139.0,3.1,24.8,923.0,983.01,720.35
2018,4,18,13,15,832.5,162.0,3.15,24.9,894.5,962.6,707.51
2018,4,18,13,30,786.0,185.0,3.2,25.0,866.0,926.29,684.2
2018,4,18,13,45,812.5,165.0,3.3,25.15,853.0,912.86,676.42
2018,4,18,14,0,839.0,145.0,3.4,25.3,840.0,894.34,665.07
2018,4,18,14,15,833.0,142.5,3.4,25.25,811.5,860.84,643.5
2018,4,18,14,30,827.0,140.0,3.4,25.2,783.0,824.52,619.97
2018,4,18,14,45,823.0,133.5,3.45,25.15,748.0,783.15,593.0
2018,4,18,15,0,819.0,127.0,3.5,25.1,713.0,739.2,563.13
2018,4,18,15,15,804.0,124.0,3.45,24.9,671.0,688.73,527.21
2018,4,18,15,30,789.0,121.0,3.4,24.7,629.0,637.05,489.58
2018,4,18,15,45,769.0,118.0,3.35,24.45,582.5,581.48,448.16
2018,4,18,16,0,749.0,115.0,3.3,24.2,536.0,526.06,405.65
2018,4,18,16,15,722.5,110.0,3.25,23.75,485.5,465.15,358.05
2018,4,18,16,30,696.0,105.0,3.2,23.3,435.0,405.54,309.95
2018,4,18,16,45,660.0,99.5,3.2,22.8,382.5,343.6,258.86
2018,4,18,17,0,624.0,94.0,3.2,22.3,330.0,284.76,209.04
2018,4,18,17,15,570.5,86.5,3.2,21.65,276.5,223.27,157.3
2018,4,18,17,30,517.0,79.0,3.2,21.0,223.0,167.78,111.21
2018,4,18,17,45,440.0,69.0,3.2,20.4,173.0,113.71,69.91
2018,4,18,18,0,363.0,59.0,3.2,19.8,123.0,66.83,39.16
2018,4,18,18,15,258.5,44.5,3.2,19.8,82.5,34.16,23.2
2018,4,18,18,30,154.0,30.0,3.2,19.8,42.0,23.2,9.97
2018,4,18,18,45,80.0,16.0,3.35,19.1,22.0,13.66,0.0
2018,4,18,19,0,6.0,2.0,3.5,18.4,2.0,0.0,0.0
2018,4,18,19,15,3.0,1.0,3.5,18.25,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,3.45,17.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.4,17.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,19,5,45,56.0,11.0,2.55,14.95,14.0,9.39,0.0
2018,4,19,6,0,112.0,22.0,2.7,15.1,28.0,17.07,0.0
2018,4,19,6,15,74.0,27.5,2.85,15.25,33.5,21.75,12.6
2018,4,19,6,30,36.0,33.0,3.0,15.4,39.0,28.2,17.43
2018,4,19,6,45,19.0,49.0,3.15,15.55,52.5,42.51,29.7
2018,4,19,7,0,2.0,65.0,3.3,15.7,66.0,53.92,40.26
2018,4,19,7,15,8.0,78.0,3.35,15.85,81.0,66.23,50.48
2018,4,19,7,30,14.0,91.0,3.4,16.0,96.0,79.34,61.32
2018,4,19,7,45,106.0,121.0,3.45,16.15,168.5,142.95,112.47
2018,4,19,8,0,198.0,151.0,3.5,16.3,241.0,218.52,173.88
2018,4,19,8,15,453.5,138.0,3.55,16.55,377.0,344.5,274.75
2018,4,19,8,30,709.0,125.0,3.6,16.8,513.0,496.6,395.01
2018,4,19,8,45,645.5,155.5,3.7,17.05,533.0,529.61,421.28
2018,4,19,9,0,582.0,186.0,3.8,17.3,553.0,553.92,440.05
2018,4,19,9,15,706.0,159.0,3.9,17.5,635.0,642.23,508.51
2018,4,19,9,30,830.0,132.0,4.0,17.7,717.0,735.62,579.15
2018,4,19,9,45,849.5,132.0,4.1,17.85,758.5,786.35,616.01
2018,4,19,10,0,869.0,132.0,4.2,18.0,800.0,835.63,650.02
2018,4,19,10,15,878.5,134.0,4.25,18.0,832.5,876.87,678.17
2018,4,19,10,30,888.0,136.0,4.3,18.0,865.0,905.55,697.36
2018,4,19,10,45,896.0,136.5,4.35,18.0,890.5,937.61,718.98
2018,4,19,11,0,904.0,137.0,4.4,18.0,916.0,966.51,738.49
2018,4,19,11,15,909.0,137.0,4.45,17.9,933.5,988.84,753.8
2018,4,19,11,30,914.0,137.0,4.5,17.8,951.0,1007.6,766.79
2018,4,19,11,45,917.5,137.0,4.5,17.7,961.0,1021.27,775.96
2018,4,19,12,0,921.0,137.0,4.5,17.6,971.0,1031.16,782.69
2018,4,19,12,15,922.5,136.0,4.5,17.45,972.0,1034.34,785.15
2018,4,19,12,30,924.0,135.0,4.5,17.3,973.0,1033.64,785.14
2018,4,19,12,45,923.5,133.5,4.45,17.15,965.5,1026.65,780.52
2018,4,19,13,0,923.0,132.0,4.4,17.0,958.0,1015.79,773.42
2018,4,19,13,15,921.0,131.0,4.35,16.8,943.5,1000.17,763.33
2018,4,19,13,30,919.0,130.0,4.3,16.6,929.0,980.81,750.9
2018,4,19,13,45,915.5,128.0,4.3,16.45,906.5,955.5,734.51
2018,4,19,14,0,912.0,126.0,4.3,16.3,884.0,926.69,715.8
2018,4,19,14,15,904.0,124.5,4.2,16.05,853.0,891.22,692.07
2018,4,19,14,30,896.0,123.0,4.1,15.8,822.0,852.84,666.16
2018,4,19,14,45,887.5,120.5,4.05,15.6,785.5,810.4,637.25
2018,4,19,15,0,879.0,118.0,4.0,15.4,749.0,771.56,610.39
2018,4,19,15,15,864.0,116.0,3.95,15.1,705.5,719.59,572.1
2018,4,19,15,30,849.0,114.0,3.9,14.8,662.0,666.21,531.85
2018,4,19,15,45,831.0,110.5,3.85,14.5,614.0,608.52,487.21
2018,4,19,16,0,813.0,107.0,3.8,14.2,566.0,550.36,440.86
2018,4,19,16,15,785.5,103.5,3.75,13.8,513.5,487.48,389.51
2018,4,19,16,30,758.0,100.0,3.7,13.4,461.0,425.1,336.96
2018,4,19,16,45,721.5,96.0,3.6,12.95,407.0,360.96,281.59
2018,4,19,17,0,685.0,92.0,3.5,12.5,353.0,299.81,227.49
2018,4,19,17,15,631.0,85.5,3.4,11.9,297.5,235.53,171.08
2018,4,19,17,30,577.0,79.0,3.3,11.3,242.0,177.2,120.68
2018,4,19,17,45,497.5,70.0,3.15,10.75,189.0,120.08,75.59
2018,4,19,18,0,418.0,61.0,3.0,10.2,136.0,73.02,44.73
2018,4,19,18,15,306.0,47.0,3.0,10.2,92.0,36.19,26.06
2018,4,19,18,30,194.0,33.0,3.0,10.2,48.0,25.57,12.95
2018,4,19,18,45,101.5,17.5,2.85,9.1,25.0,14.94,0.0
2018,4,19,19,0,9.0,2.0,2.7,8.0,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.65,7.7,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.75,2.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,0.95,1.3,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,4,20,5,45,84.0,13.5,1.35,2.8,18.5,11.52,0.0
2018,4,20,6,0,168.0,27.0,1.5,3.3,37.0,21.0,2.76
2018,4,20,6,15,304.0,40.5,1.7,4.1,81.0,31.4,21.97
2018,4,20,6,30,440.0,54.0,1.9,4.9,125.0,55.77,35.55
2018,4,20,6,45,527.0,62.0,2.1,5.65,178.5,102.05,61.81
2018,4,20,7,0,614.0,70.0,2.3,6.4,232.0,159.39,105.17
2018,4,20,7,15,671.0,76.0,2.4,7.0,289.5,219.0,156.56
2018,4,20,7,30,728.0,82.0,2.5,7.6,347.0,284.98,215.26
2018,4,20,7,45,772.0,85.5,2.65,8.2,406.0,351.51,274.85
2018,4,20,8,0,816.0,89.0,2.8,8.8,465.0,420.34,335.24
2018,4,20,8,15,843.0,93.0,2.75,9.25,520.5,485.38,390.94
2018,4,20,8,30,870.0,97.0,2.7,9.7,576.0,551.6,445.56
2018,4,20,8,45,890.0,100.0,2.65,10.1,627.5,613.68,495.1
2018,4,20,9,0,910.0,103.0,2.6,10.5,679.0,675.46,542.61
2018,4,20,9,15,923.5,105.5,2.5,10.95,725.0,727.36,580.87
2018,4,20,9,30,937.0,108.0,2.4,11.4,771.0,781.23,619.13
2018,4,20,9,45,946.5,110.0,2.3,11.8,810.5,829.72,650.86
2018,4,20,10,0,956.0,112.0,2.2,12.2,850.0,875.71,679.74
2018,4,20,10,15,961.0,114.0,2.15,12.65,881.0,915.25,703.93
2018,4,20,10,30,966.0,116.0,2.1,13.1,912.0,951.54,725.58
2018,4,20,10,45,970.5,117.0,2.0,13.5,936.5,982.99,743.22
2018,4,20,11,0,975.0,118.0,1.9,13.9,961.0,1010.84,758.21
2018,4,20,11,15,979.0,118.0,1.8,14.25,978.5,1033.51,769.74
2018,4,20,11,30,983.0,118.0,1.7,14.6,996.0,1052.32,778.65
2018,4,20,11,45,985.5,118.0,1.65,14.95,1005.5,1065.73,784.86
2018,4,20,12,0,988.0,118.0,1.6,15.3,1015.0,1075.07,788.57
2018,4,20,12,15,987.0,119.0,1.55,15.6,1015.5,1077.89,788.4
2018,4,20,12,30,986.0,120.0,1.5,15.9,1016.0,1076.56,785.8
2018,4,20,12,45,979.5,120.5,1.45,16.15,1005.0,1065.35,777.27
2018,4,20,13,0,973.0,121.0,1.4,16.4,994.0,1050.14,766.47
2018,4,20,13,15,968.5,120.5,1.35,16.55,977.0,1031.94,754.23
2018,4,20,13,30,964.0,120.0,1.3,16.7,960.0,1009.9,739.66
2018,4,20,13,45,958.0,119.5,1.3,16.85,936.0,982.78,722.82
2018,4,20,14,0,952.0,119.0,1.3,17.0,912.0,952.15,703.73
2018,4,20,14,15,946.0,116.5,1.25,17.05,880.5,916.21,680.62
2018,4,20,14,30,940.0,114.0,1.2,17.1,849.0,877.08,655.37
2018,4,20,14,45,929.5,111.0,1.15,17.15,809.5,831.03,625.33
2018,4,20,15,0,919.0,108.0,1.1,17.2,770.0,782.54,593.43
2018,4,20,15,15,904.5,105.5,1.1,17.15,725.0,729.63,557.13
2018,4,20,15,30,890.0,103.0,1.1,17.1,680.0,679.0,521.07
2018,4,20,15,45,873.0,99.5,1.05,17.0,630.5,620.03,477.61
2018,4,20,16,0,856.0,96.0,1.0,16.9,581.0,560.42,432.33
2018,4,20,16,15,832.5,92.0,0.95,16.75,528.0,496.86,382.67
2018,4,20,16,30,809.0,88.0,0.9,16.6,475.0,434.02,331.81
2018,4,20,16,45,777.0,83.0,0.8,16.45,419.5,368.21,276.88
2018,4,20,17,0,745.0,78.0,0.7,16.3,364.0,304.81,222.53
2018,4,20,17,15,698.5,72.5,0.7,15.55,308.0,238.39,166.24
2018,4,20,17,30,652.0,67.0,0.7,14.8,252.0,178.44,115.73
2018,4,20,17,45,581.0,59.5,0.75,14.1,198.5,119.18,70.0
2018,4,20,18,0,510.0,52.0,0.8,13.4,145.0,68.64,38.22
2018,4,20,18,15,390.5,41.5,0.8,13.4,99.0,34.13,24.02
2018,4,20,18,30,271.0,31.0,0.8,13.4,53.0,26.07,13.75
2018,4,20,18,45,143.5,17.0,0.9,12.4,28.0,14.51,0.0
2018,4,20,19,0,16.0,3.0,1.0,11.4,3.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,1.0,11.1,1.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,21,5,45,100.5,13.0,1.55,3.75,19.5,11.1,0.0
2018,4,21,6,0,201.0,26.0,1.7,4.2,39.0,20.28,4.97
2018,4,21,6,15,327.0,38.5,1.7,4.9,82.5,31.79,22.4
2018,4,21,6,30,453.0,51.0,1.7,5.6,126.0,53.25,33.15
2018,4,21,6,45,531.5,58.5,1.7,6.35,178.0,99.16,59.0
2018,4,21,7,0,610.0,66.0,1.7,7.1,230.0,154.91,101.15
2018,4,21,7,15,660.0,73.0,1.75,8.05,285.5,213.48,151.43
2018,4,21,7,30,710.0,80.0,1.8,9.0,341.0,277.57,207.94
2018,4,21,7,45,744.5,84.5,1.85,10.0,396.0,339.22,262.55
2018,4,21,8,0,779.0,89.0,1.9,11.0,451.0,404.84,318.95
2018,4,21,8,15,804.5,93.0,1.85,11.75,504.0,466.95,370.83
2018,4,21,8,30,830.0,97.0,1.8,12.5,557.0,530.15,421.48
2018,4,21,8,45,849.5,100.0,1.75,13.3,606.5,589.71,467.23
2018,4,21,9,0,869.0,103.0,1.7,14.1,656.0,649.01,510.9
2018,4,21,9,15,882.0,106.0,1.65,14.5,700.5,699.05,547.03
2018,4,21,9,30,895.0,109.0,1.6,14.9,745.0,751.08,583.28
2018,4,21,9,45,904.5,111.0,1.5,15.35,783.0,797.71,612.82
2018,4,21,10,0,914.0,113.0,1.4,15.8,821.0,841.98,639.36
2018,4,21,10,15,921.0,115.0,1.3,16.15,853.0,881.6,662.34
2018,4,21,10,30,928.0,117.0,1.2,16.5,885.0,918.25,682.82
2018,4,21,10,45,932.5,119.0,1.1,16.85,909.5,949.53,699.34
2018,4,21,11,0,937.0,121.0,1.0,17.2,934.0,977.36,713.32
2018,4,21,11,15,938.5,122.0,0.95,17.45,949.5,997.86,723.69
2018,4,21,11,30,940.0,123.0,0.9,17.7,965.0,1014.57,731.71
2018,4,21,11,45,941.0,124.0,0.85,17.95,974.0,1026.96,737.08
2018,4,21,12,0,942.0,125.0,0.8,18.2,983.0,1035.43,740.12
2018,4,21,12,15,943.0,123.5,0.7,18.4,983.0,1037.57,738.36
2018,4,21,12,30,944.0,122.0,0.6,18.6,983.0,1035.76,734.32
2018,4,21,12,45,944.5,120.0,0.55,18.75,975.5,1029.01,728.78
2018,4,21,13,0,945.0,118.0,0.5,18.9,968.0,1018.31,721.03
2018,4,21,13,15,940.0,118.5,0.45,19.0,952.0,1000.99,709.56
2018,4,21,13,30,935.0,119.0,0.4,19.1,936.0,979.96,696.04
2018,4,21,13,45,927.0,118.0,0.35,19.2,910.5,951.22,677.9
2018,4,21,14,0,919.0,117.0,0.3,19.3,885.0,919.18,657.85
2018,4,21,14,15,909.5,117.0,0.3,19.25,854.0,883.74,637.03
2018,4,21,14,30,900.0,117.0,0.3,19.2,823.0,845.46,614.25
2018,4,21,14,45,887.0,116.0,0.25,19.2,785.0,800.93,586.2
2018,4,21,15,0,874.0,115.0,0.2,19.2,747.0,760.06,559.97
2018,4,21,15,15,857.5,113.5,0.25,19.05,703.0,707.92,526.15
2018,4,21,15,30,841.0,112.0,0.3,18.9,659.0,654.54,490.45
2018,4,21,15,45,819.0,109.0,0.35,18.8,609.5,595.56,449.41
2018,4,21,16,0,797.0,106.0,0.4,18.7,560.0,536.55,406.74
2018,4,21,16,15,769.0,103.0,0.45,18.5,508.0,475.0,360.58
2018,4,21,16,30,741.0,100.0,0.5,18.3,456.0,413.91,312.87
2018,4,21,16,45,703.0,95.5,0.5,18.15,402.0,350.0,261.04
2018,4,21,17,0,665.0,91.0,0.5,18.0,348.0,289.33,210.37
2018,4,21,17,15,611.0,84.5,0.6,17.25,293.0,226.63,158.59
2018,4,21,17,30,557.0,78.0,0.7,16.5,238.0,169.9,112.02
2018,4,21,17,45,462.0,67.5,0.75,15.8,181.5,111.45,68.34
2018,4,21,18,0,367.0,57.0,0.8,15.1,125.0,62.77,37.34
2018,4,21,18,15,244.5,39.0,0.8,15.1,78.0,29.95,20.3
2018,4,21,18,30,122.0,21.0,0.8,15.1,31.0,16.23,6.69
2018,4,21,18,45,71.0,12.5,0.85,13.75,17.5,10.67,0.0
2018,4,21,19,0,20.0,4.0,0.9,12.4,4.0,0.0,0.0
2018,4,21,19,15,10.0,2.0,0.9,12.0,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,22,5,15,3.0,1.0,0.75,6.0,1.0,0.0,0.0
2018,4,22,5,30,6.0,2.0,0.8,6.5,2.0,0.0,0.0
2018,4,22,5,45,84.5,15.5,0.8,7.0,21.0,13.23,0.0
2018,4,22,6,0,163.0,29.0,0.8,7.5,40.0,22.49,8.01
2018,4,22,6,15,161.5,32.0,0.75,8.1,51.0,24.5,15.88
2018,4,22,6,30,160.0,35.0,0.7,8.7,62.0,31.21,18.73
2018,4,22,6,45,271.0,57.5,0.7,9.25,123.0,72.55,46.24
2018,4,22,7,0,382.0,80.0,0.7,9.8,184.0,128.79,88.12
2018,4,22,7,15,441.5,93.0,0.75,10.8,238.0,180.03,130.15
2018,4,22,7,30,501.0,106.0,0.8,11.8,292.0,238.35,179.1
2018,4,22,7,45,522.5,120.0,0.9,12.85,340.0,291.37,224.59
2018,4,22,8,0,544.0,134.0,1.0,13.9,388.0,346.27,270.43
2018,4,22,8,15,412.5,183.0,1.1,14.65,388.5,364.15,287.2
2018,4,22,8,30,281.0,232.0,1.2,15.4,389.0,359.4,284.27
2018,4,22,8,45,313.5,248.0,1.3,16.15,437.0,409.84,323.12
2018,4,22,9,0,346.0,264.0,1.4,16.9,485.0,462.92,362.78
2018,4,22,9,15,376.5,275.0,1.45,17.25,530.5,512.32,399.28
2018,4,22,9,30,407.0,286.0,1.5,17.6,576.0,573.62,443.57
2018,4,22,9,45,341.0,318.0,1.5,17.95,570.0,563.35,433.69
2018,4,22,10,0,275.0,350.0,1.5,18.3,564.0,557.1,426.83
2018,4,22,10,15,287.0,364.5,1.5,18.4,595.5,592.68,451.95
2018,4,22,10,30,299.0,379.0,1.5,18.5,627.0,627.94,476.17
2018,4,22,10,45,345.0,378.5,1.5,18.55,672.5,678.17,511.6
2018,4,22,11,0,391.0,378.0,1.5,18.6,718.0,729.11,546.87
2018,4,22,11,15,333.5,406.5,1.5,18.6,700.5,712.86,533.23
2018,4,22,11,30,276.0,435.0,1.5,18.6,683.0,693.09,517.77
2018,4,22,11,45,210.0,447.0,1.5,18.55,636.5,630.53,472.9
2018,4,22,12,0,144.0,459.0,1.5,18.5,590.0,581.15,436.73
2018,4,22,12,15,144.5,459.5,1.5,18.5,591.5,582.72,438.23
2018,4,22,12,30,145.0,460.0,1.5,18.5,593.0,583.36,438.69
2018,4,22,12,45,127.0,452.5,1.5,18.5,568.0,557.61,420.08
2018,4,22,13,0,109.0,445.0,1.5,18.5,543.0,515.23,389.83
2018,4,22,13,15,209.0,423.0,1.5,18.45,607.5,600.17,453.91
2018,4,22,13,30,309.0,401.0,1.5,18.4,672.0,679.7,511.7
2018,4,22,13,45,285.5,398.5,1.55,18.4,643.5,647.72,488.81
2018,4,22,14,0,262.0,396.0,1.6,18.4,615.0,615.51,466.55
2018,4,22,14,15,194.0,387.0,1.6,18.25,546.0,527.11,402.89
2018,4,22,14,30,126.0,378.0,1.6,18.1,477.0,455.97,350.59
2018,4,22,14,45,134.0,360.5,1.6,18.0,461.5,438.94,339.31
2018,4,22,15,0,142.0,343.0,1.6,17.9,446.0,420.9,326.77
2018,4,22,15,15,137.0,321.0,1.5,17.7,415.5,388.84,303.14
2018,4,22,15,30,132.0,299.0,1.4,17.5,385.0,356.97,279.45
2018,4,22,15,45,181.0,273.0,1.3,17.25,381.5,353.09,277.53
2018,4,22,16,0,230.0,247.0,1.2,17.0,378.0,344.02,270.81
2018,4,22,16,15,132.0,212.5,1.1,16.6,286.0,252.36,199.32
2018,4,22,16,30,34.0,178.0,1.0,16.2,194.0,166.75,131.96
2018,4,22,16,45,22.0,155.5,0.9,15.75,165.5,137.24,108.7
2018,4,22,17,0,10.0,133.0,0.8,15.3,137.0,113.05,89.42
2018,4,22,17,15,6.0,110.5,0.8,14.9,113.0,92.42,72.66
2018,4,22,17,30,2.0,88.0,0.8,14.5,89.0,72.53,56.24
2018,4,22,17,45,1.0,64.0,0.8,14.05,64.5,52.61,39.38
2018,4,22,18,0,0.0,40.0,0.8,13.6,40.0,33.08,22.58
2018,4,22,18,15,0.0,25.0,0.8,13.6,25.0,20.62,12.38
2018,4,22,18,30,0.0,10.0,0.8,13.6,10.0,8.21,0.76
2018,4,22,18,45,1.5,6.0,0.9,13.3,6.0,5.12,0.0
2018,4,22,19,0,3.0,2.0,1.0,13.0,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,1.05,12.95,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,23,5,15,1.5,0.5,1.7,8.55,0.5,0.0,0.0
2018,4,23,5,30,3.0,1.0,1.8,8.8,1.0,0.0,0.0
2018,4,23,5,45,3.0,4.5,1.9,9.05,4.5,3.84,0.0
2018,4,23,6,0,3.0,8.0,2.0,9.3,8.0,6.74,0.0
2018,4,23,6,15,1.5,12.0,2.1,9.65,12.0,9.86,3.0
2018,4,23,6,30,0.0,16.0,2.2,10.0,16.0,13.16,5.69
2018,4,23,6,45,0.0,23.0,2.3,10.4,23.0,18.94,10.83
2018,4,23,7,0,0.0,30.0,2.4,10.8,30.0,24.74,15.92
2018,4,23,7,15,2.0,45.0,2.55,11.2,46.0,37.63,27.0
2018,4,23,7,30,4.0,60.0,2.7,11.6,62.0,50.81,38.19
2018,4,23,7,45,8.0,90.5,2.8,12.0,94.5,77.83,61.03
2018,4,23,8,0,12.0,121.0,2.9,12.4,127.0,105.47,84.08
2018,4,23,8,15,7.5,135.5,3.0,12.8,139.5,116.48,92.94
2018,4,23,8,30,3.0,150.0,3.1,13.2,152.0,127.05,101.27
2018,4,23,8,45,1.5,113.0,3.15,13.65,114.0,95.09,74.28
2018,4,23,9,0,0.0,76.0,3.2,14.1,76.0,63.2,47.43
2018,4,23,9,15,0.0,80.5,3.25,14.6,80.5,67.0,50.38
2018,4,23,9,30,0.0,85.0,3.3,15.1,85.0,70.81,53.29
2018,4,23,9,45,12.0,161.5,3.35,15.6,171.0,144.95,113.94
2018,4,23,10,0,24.0,238.0,3.4,16.1,257.0,230.28,181.97
2018,4,23,10,15,40.5,296.0,3.35,16.25,329.0,298.98,235.71
2018,4,23,10,30,57.0,354.0,3.3,16.4,401.0,369.69,289.96
2018,4,23,10,45,33.5,273.5,3.25,16.55,301.5,275.37,215.96
2018,4,23,11,0,10.0,193.0,3.2,16.7,202.0,172.92,134.59
2018,4,23,11,15,5.5,149.0,3.1,16.6,154.0,130.94,101.03
2018,4,23,11,30,1.0,105.0,3.0,16.5,106.0,89.16,67.23
2018,4,23,11,45,1.0,104.0,2.9,16.4,105.0,88.36,66.62
2018,4,23,12,0,1.0,103.0,2.8,16.3,104.0,87.55,65.96
2018,4,23,12,15,9.5,179.5,2.7,16.25,188.0,161.61,125.78
2018,4,23,12,30,18.0,256.0,2.6,16.2,272.0,248.54,194.38
2018,4,23,12,45,19.0,272.0,2.55,16.15,289.0,251.99,196.87
2018,4,23,13,0,20.0,288.0,2.5,16.1,306.0,266.93,208.56
2018,4,23,13,15,14.0,242.0,2.55,16.0,254.5,220.04,171.95
2018,4,23,13,30,8.0,196.0,2.6,15.9,203.0,173.82,135.54
2018,4,23,13,45,4.0,139.0,2.65,15.8,142.5,120.64,93.09
2018,4,23,14,0,0.0,82.0,2.7,15.7,82.0,68.5,50.79
2018,4,23,14,15,0.5,91.0,2.85,15.6,91.5,76.44,57.45
2018,4,23,14,30,1.0,100.0,3.0,15.5,101.0,84.37,64.08
2018,4,23,14,45,36.5,160.5,3.1,15.45,187.0,168.45,133.68
2018,4,23,15,0,72.0,221.0,3.2,15.4,273.0,246.58,197.13
2018,4,23,15,15,92.0,233.5,3.25,15.3,296.0,277.04,221.77
2018,4,23,15,30,112.0,246.0,3.3,15.2,319.0,295.24,236.68
2018,4,23,15,45,58.0,184.0,3.35,15.15,221.5,193.43,154.71
2018,4,23,16,0,4.0,122.0,3.4,15.1,124.0,103.91,81.28
2018,4,23,16,15,2.0,78.5,3.35,14.9,79.5,66.13,50.17
2018,4,23,16,30,0.0,35.0,3.3,14.7,35.0,28.94,18.98
2018,4,23,16,45,1.0,35.0,3.2,14.55,35.5,29.28,19.36
2018,4,23,17,0,2.0,35.0,3.1,14.4,36.0,29.5,19.6
2018,4,23,17,15,1.0,26.0,3.1,14.2,26.5,21.67,12.97
2018,4,23,17,30,0.0,17.0,3.1,14.0,17.0,13.99,6.42
2018,4,23,17,45,0.0,14.0,3.05,13.85,14.0,11.51,4.26
2018,4,23,18,0,0.0,11.0,3.0,13.7,11.0,9.03,2.06
2018,4,23,18,15,0.0,8.0,3.0,13.7,8.0,6.56,0.08
2018,4,23,18,30,0.0,5.0,3.0,13.7,5.0,4.1,0.0
2018,4,23,18,45,0.0,3.0,3.1,13.45,3.0,2.56,0.0
2018,4,23,19,0,0.0,1.0,3.2,13.2,1.0,0.0,0.0
2018,4,23,19,15,0.0,0.5,3.15,13.2,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
