Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,4,24,5,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,4,24,5,45,0.0,4.0,3.45,12.9,4.0,3.41,0.0
2018,4,24,6,0,0.0,8.0,3.5,13.0,8.0,6.57,0.0
2018,4,24,6,15,0.0,12.5,3.5,13.1,12.5,10.27,3.26
2018,4,24,6,30,0.0,17.0,3.5,13.2,17.0,13.98,6.27
2018,4,24,6,45,0.0,20.0,3.55,13.3,20.0,16.46,8.52
2018,4,24,7,0,0.0,23.0,3.6,13.4,23.0,18.94,10.71
2018,4,24,7,15,0.0,27.5,3.65,13.55,27.5,22.68,13.92
2018,4,24,7,30,0.0,32.0,3.7,13.7,32.0,26.41,17.08
2018,4,24,7,45,0.0,48.5,3.75,13.8,48.5,40.13,28.73
2018,4,24,8,0,0.0,65.0,3.8,13.9,65.0,53.89,40.28
2018,4,24,8,15,0.0,57.0,3.8,14.0,57.0,47.24,34.49
2018,4,24,8,30,0.0,49.0,3.8,14.1,49.0,40.61,28.75
2018,4,24,8,45,0.0,59.5,3.8,14.25,59.5,49.39,36.0
2018,4,24,9,0,0.0,70.0,3.8,14.4,70.0,58.18,43.21
2018,4,24,9,15,0.0,92.0,3.8,14.5,92.0,76.63,58.38
2018,4,24,9,30,0.0,114.0,3.8,14.6,114.0,95.28,73.58
2018,4,24,9,45,0.0,112.0,3.75,14.75,112.0,93.66,72.02
2018,4,24,10,0,0.0,110.0,3.7,14.9,110.0,92.04,70.51
2018,4,24,10,15,2.5,138.5,3.7,15.05,140.5,118.48,91.99
2018,4,24,10,30,5.0,167.0,3.7,15.2,171.0,145.3,113.58
2018,4,24,10,45,5.0,166.0,3.7,15.35,170.0,144.7,112.85
2018,4,24,11,0,5.0,165.0,3.7,15.5,169.0,144.07,112.17
2018,4,24,11,15,3.0,135.0,3.7,15.65,137.5,116.58,89.8
2018,4,24,11,30,1.0,105.0,3.7,15.8,106.0,89.16,67.44
2018,4,24,11,45,0.5,104.0,3.7,16.0,104.5,87.89,66.33
2018,4,24,12,0,0.0,103.0,3.7,16.2,103.0,86.6,65.19
2018,4,24,12,15,0.0,94.5,3.7,16.35,94.5,79.37,59.28
2018,4,24,12,30,0.0,86.0,3.7,16.5,86.0,72.14,53.39
2018,4,24,12,45,0.0,97.5,3.65,16.6,97.5,81.89,61.3
2018,4,24,13,0,0.0,109.0,3.6,16.7,109.0,91.65,69.19
2018,4,24,13,15,0.5,116.0,3.5,16.8,116.5,98.03,74.37
2018,4,24,13,30,1.0,123.0,3.4,16.9,124.0,104.38,79.54
2018,4,24,13,45,2.0,132.5,3.35,17.0,134.5,113.28,86.8
2018,4,24,14,0,3.0,142.0,3.3,17.1,145.0,122.13,94.01
2018,4,24,14,15,2.0,128.0,3.2,17.15,130.0,109.13,83.59
2018,4,24,14,30,1.0,114.0,3.1,17.2,115.0,96.25,73.25
2018,4,24,14,45,0.5,111.5,3.0,17.3,112.0,93.63,71.23
2018,4,24,15,0,0.0,109.0,2.9,17.4,109.0,91.06,69.25
2018,4,24,15,15,0.0,98.0,2.85,17.4,98.0,81.7,61.77
2018,4,24,15,30,0.0,87.0,2.8,17.4,87.0,72.41,54.33
2018,4,24,15,45,0.0,80.5,2.7,17.4,80.5,66.93,49.98
2018,4,24,16,0,0.0,74.0,2.6,17.4,74.0,61.46,45.63
2018,4,24,16,15,0.0,58.5,2.55,17.25,58.5,48.5,35.03
2018,4,24,16,30,0.0,43.0,2.5,17.1,43.0,35.58,24.36
2018,4,24,16,45,35.5,63.0,2.45,17.0,77.0,68.4,51.44
2018,4,24,17,0,71.0,83.0,2.4,16.9,111.0,93.42,71.19
2018,4,24,17,15,58.5,94.5,2.3,16.6,115.5,92.71,70.61
2018,4,24,17,30,46.0,106.0,2.2,16.3,120.0,94.8,72.66
2018,4,24,17,45,24.5,84.0,2.15,16.05,91.5,70.66,53.26
2018,4,24,18,0,3.0,62.0,2.1,15.8,63.0,49.97,36.49
2018,4,24,18,15,1.5,44.0,2.1,15.8,44.5,35.37,25.02
2018,4,24,18,30,0.0,26.0,2.1,15.8,26.0,21.27,11.32
2018,4,24,18,45,0.5,14.5,1.95,15.3,14.5,12.38,0.0
2018,4,24,19,0,1.0,3.0,1.8,14.8,3.0,2.56,0.0
2018,4,24,19,15,0.5,1.5,1.75,14.7,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,25,5,45,0.0,2.0,0.8,12.45,2.0,1.71,0.0
2018,4,25,6,0,0.0,4.0,0.9,12.6,4.0,3.28,0.0
2018,4,25,6,15,0.0,7.5,1.0,12.8,7.5,6.15,0.0
2018,4,25,6,30,0.0,11.0,1.1,13.0,11.0,9.03,2.09
2018,4,25,6,45,0.0,13.5,1.2,13.15,13.5,11.1,3.94
2018,4,25,7,0,0.0,16.0,1.3,13.3,16.0,13.16,5.76
2018,4,25,7,15,0.0,22.0,1.45,13.55,22.0,18.13,10.03
2018,4,25,7,30,0.0,28.0,1.6,13.8,28.0,23.1,14.26
2018,4,25,7,45,0.0,44.0,1.7,14.0,44.0,36.39,25.54
2018,4,25,8,0,0.0,60.0,1.8,14.2,60.0,49.72,36.71
2018,4,25,8,15,2.5,87.0,1.9,14.35,88.5,73.43,56.47
2018,4,25,8,30,5.0,114.0,2.0,14.5,117.0,97.55,76.31
2018,4,25,8,45,2.5,78.5,2.1,14.65,80.0,66.66,50.36
2018,4,25,9,0,0.0,43.0,2.2,14.8,43.0,35.68,24.33
2018,4,25,9,15,3.5,91.5,2.15,14.95,94.0,78.53,59.93
2018,4,25,9,30,7.0,140.0,2.1,15.1,145.0,122.32,95.65
2018,4,25,9,45,16.0,205.0,2.1,15.3,217.5,185.4,146.35
2018,4,25,10,0,25.0,270.0,2.1,15.5,290.0,259.94,204.9
2018,4,25,10,15,33.5,307.5,2.05,15.85,335.0,303.22,237.8
2018,4,25,10,30,42.0,345.0,2.0,16.2,380.0,347.41,270.94
2018,4,25,10,45,92.0,381.0,1.9,16.55,461.0,427.25,331.47
2018,4,25,11,0,142.0,417.0,1.8,16.9,542.0,524.34,402.51
2018,4,25,11,15,123.0,412.0,1.75,17.25,521.5,506.08,387.09
2018,4,25,11,30,104.0,407.0,1.7,17.6,501.0,486.4,371.49
2018,4,25,11,45,68.0,378.5,1.65,18.0,440.0,410.78,314.52
2018,4,25,12,0,32.0,350.0,1.6,18.4,379.0,349.99,267.99
2018,4,25,12,15,55.5,388.5,1.55,18.7,439.5,409.49,312.65
2018,4,25,12,30,79.0,427.0,1.5,19.0,500.0,468.96,355.71
2018,4,25,12,45,83.0,416.5,1.5,19.35,492.5,461.83,349.96
2018,4,25,13,0,87.0,406.0,1.5,19.7,485.0,454.17,344.33
2018,4,25,13,15,120.5,311.0,1.5,19.8,418.5,407.36,312.06
2018,4,25,13,30,154.0,216.0,1.5,19.9,352.0,355.07,275.5
2018,4,25,13,45,209.0,249.5,1.55,20.05,429.0,431.93,334.09
2018,4,25,14,0,264.0,283.0,1.6,20.2,506.0,504.66,387.66
2018,4,25,14,15,162.5,305.0,1.65,20.15,440.5,420.33,323.3
2018,4,25,14,30,61.0,327.0,1.7,20.1,375.0,341.65,262.75
2018,4,25,14,45,71.0,314.5,1.75,20.0,368.0,334.42,258.53
2018,4,25,15,0,81.0,302.0,1.8,19.9,361.0,326.22,253.15
2018,4,25,15,15,60.0,266.5,1.85,19.8,309.0,275.21,214.32
2018,4,25,15,30,39.0,231.0,1.9,19.7,257.0,226.42,176.76
2018,4,25,15,45,92.0,228.5,1.95,19.6,283.5,251.84,197.88
2018,4,25,16,0,145.0,226.0,2.0,19.5,310.0,278.25,218.88
2018,4,25,16,15,279.5,187.0,1.9,19.35,330.5,302.54,237.33
2018,4,25,16,30,414.0,148.0,1.8,19.2,351.0,311.14,241.3
2018,4,25,16,45,500.0,121.5,1.7,19.1,339.0,290.79,220.91
2018,4,25,17,0,586.0,95.0,1.6,19.0,327.0,263.21,192.84
2018,4,25,17,15,578.0,83.0,1.45,18.45,283.5,211.7,147.58
2018,4,25,17,30,570.0,71.0,1.3,17.9,240.0,160.63,103.47
2018,4,25,17,45,417.5,65.5,1.1,17.35,176.0,100.62,61.34
2018,4,25,18,0,265.0,60.0,0.9,16.8,112.0,57.53,36.42
2018,4,25,18,15,252.5,45.5,0.9,16.8,83.0,34.75,24.44
2018,4,25,18,30,240.0,31.0,0.9,16.8,54.0,24.1,13.75
2018,4,25,18,45,137.5,18.0,0.95,15.55,29.5,14.06,0.0
2018,4,25,19,0,35.0,5.0,1.0,14.3,5.0,4.27,0.0
2018,4,25,19,15,17.5,2.5,1.05,14.15,2.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,26,5,15,1.5,1.0,1.0,10.05,1.0,0.0,0.0
2018,4,26,5,30,3.0,2.0,1.1,10.4,2.0,0.0,0.0
2018,4,26,5,45,1.5,12.0,1.15,10.7,12.0,10.24,0.0
2018,4,26,6,0,0.0,22.0,1.2,11.0,22.0,18.18,8.46
2018,4,26,6,15,0.0,38.0,1.3,11.35,38.0,30.89,21.5
2018,4,26,6,30,0.0,54.0,1.4,11.7,54.0,43.7,31.83
2018,4,26,6,45,11.0,77.0,1.5,12.0,80.0,63.24,48.42
2018,4,26,7,0,22.0,100.0,1.6,12.3,106.0,85.11,66.63
2018,4,26,7,15,67.0,127.0,1.7,12.75,151.5,119.31,93.7
2018,4,26,7,30,112.0,154.0,1.8,13.2,197.0,162.4,128.43
2018,4,26,7,45,124.0,179.5,1.9,13.6,233.5,196.96,157.03
2018,4,26,8,0,136.0,205.0,2.0,14.0,270.0,233.11,186.57
2018,4,26,8,15,139.5,227.5,1.95,14.5,301.0,264.26,211.48
2018,4,26,8,30,143.0,250.0,1.9,15.0,332.0,295.72,236.07
2018,4,26,8,45,235.0,260.0,1.9,15.5,407.5,373.45,296.86
2018,4,26,9,0,327.0,270.0,1.9,16.0,483.0,453.23,357.96
2018,4,26,9,15,433.5,254.5,1.8,16.5,557.0,536.94,420.58
2018,4,26,9,30,540.0,239.0,1.7,17.0,631.0,620.09,481.1
2018,4,26,9,45,441.0,288.0,1.6,17.5,619.0,616.46,474.27
2018,4,26,10,0,342.0,337.0,1.5,18.0,607.0,592.89,453.63
2018,4,26,10,15,479.0,295.5,1.35,18.35,689.5,692.22,524.75
2018,4,26,10,30,616.0,254.0,1.2,18.7,772.0,790.1,590.97
2018,4,26,10,45,599.5,269.0,1.1,19.05,784.5,807.89,598.89
2018,4,26,11,0,583.0,284.0,1.0,19.4,797.0,822.22,605.19
2018,4,26,11,15,710.0,225.0,0.9,19.5,861.5,896.93,654.73
2018,4,26,11,30,837.0,166.0,0.8,19.6,926.0,961.73,692.48
2018,4,26,11,45,685.0,249.0,0.75,19.75,874.5,916.47,660.6
2018,4,26,12,0,533.0,332.0,0.7,19.9,823.0,853.28,615.49
2018,4,26,12,15,410.5,389.0,0.7,19.9,767.5,791.47,573.04
2018,4,26,12,30,288.0,446.0,0.7,19.9,712.0,716.39,521.13
2018,4,26,12,45,269.5,444.5,0.7,19.95,691.5,695.18,507.54
2018,4,26,13,0,251.0,443.0,0.7,20.0,671.0,672.74,492.4
2018,4,26,13,15,278.5,430.5,0.8,19.95,680.0,681.06,500.56
2018,4,26,13,30,306.0,418.0,0.9,19.9,689.0,687.09,506.8
2018,4,26,13,45,296.5,410.0,0.95,19.9,667.0,662.35,490.67
2018,4,26,14,0,287.0,402.0,1.0,19.9,645.0,636.71,474.06
2018,4,26,14,15,202.5,389.0,1.0,19.8,557.5,531.46,399.86
2018,4,26,14,30,118.0,376.0,1.0,19.7,470.0,443.91,336.66
2018,4,26,14,45,83.0,342.0,1.0,19.65,406.5,368.44,281.93
2018,4,26,15,0,48.0,308.0,1.0,19.6,343.0,307.71,236.78
2018,4,26,15,15,27.0,244.5,0.95,19.4,264.0,232.82,180.16
2018,4,26,15,30,6.0,181.0,0.9,19.2,185.0,155.92,120.49
2018,4,26,15,45,3.5,163.5,0.85,19.0,166.0,139.05,107.68
2018,4,26,16,0,1.0,146.0,0.8,18.8,147.0,122.54,94.84
2018,4,26,16,15,0.5,117.0,0.7,18.6,117.5,97.67,75.08
2018,4,26,16,30,0.0,88.0,0.6,18.4,88.0,73.11,55.3
2018,4,26,16,45,0.0,72.0,0.55,18.2,72.0,59.72,44.5
2018,4,26,17,0,0.0,56.0,0.5,18.0,56.0,46.36,33.54
2018,4,26,17,15,0.0,43.0,0.5,17.7,43.0,35.53,24.56
2018,4,26,17,30,0.0,30.0,0.5,17.4,30.0,24.74,15.47
2018,4,26,17,45,0.0,23.5,0.45,17.1,23.5,19.36,10.88
2018,4,26,18,0,0.0,17.0,0.4,16.8,17.0,13.98,6.23
2018,4,26,18,15,0.0,12.5,0.4,16.8,12.5,10.27,3.3
2018,4,26,18,30,0.0,8.0,0.4,16.8,8.0,6.56,0.0
2018,4,26,18,45,0.0,4.5,0.45,16.2,4.5,3.69,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.6,1.0,0.85,0.0
2018,4,26,19,15,0.0,0.5,0.45,15.45,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.35,14.45,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,27,5,15,9.0,2.0,1.35,12.0,2.0,0.0,0.0
2018,4,27,5,30,18.0,4.0,1.5,12.2,4.0,0.0,0.0
2018,4,27,5,45,96.0,18.0,1.6,12.4,25.5,15.36,0.0
2018,4,27,6,0,174.0,32.0,1.7,12.6,47.0,24.71,13.91
2018,4,27,6,15,155.0,36.5,1.75,12.85,57.0,27.71,18.62
2018,4,27,6,30,136.0,41.0,1.8,13.1,67.0,35.84,22.86
2018,4,27,6,45,77.0,53.5,1.85,13.3,69.0,51.43,35.46
2018,4,27,7,0,18.0,66.0,1.9,13.5,71.0,57.77,43.25
2018,4,27,7,15,10.0,83.0,1.9,13.9,86.0,70.69,54.55
2018,4,27,7,30,2.0,100.0,1.9,14.3,101.0,83.26,65.28
2018,4,27,7,45,6.0,116.0,1.9,14.7,119.0,98.2,77.4
2018,4,27,8,0,10.0,132.0,1.9,15.1,137.0,113.71,89.88
2018,4,27,8,15,42.0,179.0,1.9,15.6,202.5,172.27,137.31
2018,4,27,8,30,74.0,226.0,1.9,16.1,268.0,232.74,185.36
2018,4,27,8,45,119.5,251.5,1.85,16.55,326.5,293.06,232.57
2018,4,27,9,0,165.0,277.0,1.8,17.0,385.0,351.63,277.58
2018,4,27,9,15,459.5,216.0,1.85,17.45,544.5,518.04,406.85
2018,4,27,9,30,754.0,155.0,1.9,17.9,704.0,695.44,538.3
2018,4,27,9,45,760.5,159.5,1.9,18.35,737.5,737.56,565.91
2018,4,27,10,0,767.0,164.0,1.9,18.8,771.0,773.65,589.94
2018,4,27,10,15,635.0,230.0,1.95,19.05,745.5,761.05,577.56
2018,4,27,10,30,503.0,296.0,2.0,19.3,720.0,728.82,551.78
2018,4,27,10,45,585.0,265.0,2.0,19.55,771.5,790.0,595.4
2018,4,27,11,0,667.0,234.0,2.0,19.8,823.0,850.2,636.79
2018,4,27,11,15,539.0,310.5,2.05,19.95,792.0,816.06,609.36
2018,4,27,11,30,411.0,387.0,2.1,20.1,761.0,777.67,579.55
2018,4,27,11,45,366.5,406.5,2.1,20.2,742.5,747.65,557.97
2018,4,27,12,0,322.0,426.0,2.1,20.3,724.0,727.46,542.72
2018,4,27,12,15,283.0,440.0,2.1,20.35,702.0,705.02,526.13
2018,4,27,12,30,244.0,454.0,2.1,20.4,680.0,680.9,508.35
2018,4,27,12,45,252.5,438.0,2.15,20.45,670.0,671.44,502.7
2018,4,27,13,0,261.0,422.0,2.2,20.5,660.0,660.42,495.86
2018,4,27,13,15,159.5,396.0,2.2,20.45,540.5,522.98,396.49
2018,4,27,13,30,58.0,370.0,2.2,20.4,421.0,388.3,296.25
2018,4,27,13,45,32.0,275.0,2.2,20.4,303.0,274.45,211.0
2018,4,27,14,0,6.0,180.0,2.2,20.4,185.0,157.32,120.2
2018,4,27,14,15,24.5,229.5,2.2,20.3,249.0,223.58,172.97
2018,4,27,14,30,43.0,279.0,2.2,20.2,313.0,282.02,218.56
2018,4,27,14,45,36.5,243.0,2.15,20.1,271.0,241.96,187.73
2018,4,27,15,0,30.0,207.0,2.1,20.0,229.0,202.74,157.53
2018,4,27,15,15,31.5,201.5,2.05,19.9,223.5,196.93,153.4
2018,4,27,15,30,33.0,196.0,2.0,19.8,218.0,190.89,148.98
2018,4,27,15,45,192.5,200.0,1.95,19.65,313.5,296.86,234.05
2018,4,27,16,0,352.0,204.0,1.9,19.5,409.0,370.84,290.65
2018,4,27,16,15,531.5,153.5,1.8,19.35,431.5,394.36,306.31
2018,4,27,16,30,711.0,103.0,1.7,19.2,454.0,393.17,300.35
2018,4,27,16,45,691.0,96.0,1.6,19.0,405.5,335.73,251.43
2018,4,27,17,0,671.0,89.0,1.5,18.8,357.0,279.49,202.7
2018,4,27,17,15,626.5,82.5,1.3,18.2,304.0,219.59,151.75
2018,4,27,17,30,582.0,76.0,1.1,17.6,251.0,164.44,105.96
2018,4,27,17,45,517.0,67.5,0.95,17.0,200.5,110.55,65.73
2018,4,27,18,0,452.0,59.0,0.8,16.4,150.0,64.67,38.78
2018,4,27,18,15,352.0,48.0,0.8,16.4,106.0,39.06,28.28
2018,4,27,18,30,252.0,37.0,0.8,16.4,62.0,28.65,17.88
2018,4,27,18,45,144.0,22.5,0.85,15.1,35.0,17.53,0.0
2018,4,27,19,0,36.0,8.0,0.9,13.8,8.0,6.83,0.0
2018,4,27,19,15,18.0,4.0,0.95,13.65,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,28,5,15,6.5,2.5,0.85,8.9,2.5,0.0,0.0
2018,4,28,5,30,13.0,5.0,0.9,9.5,5.0,4.27,0.0
2018,4,28,5,45,94.5,21.5,0.95,10.1,29.5,18.35,0.0
2018,4,28,6,0,176.0,38.0,1.0,10.7,54.0,29.24,18.15
2018,4,28,6,15,276.5,52.5,1.1,11.35,97.0,40.07,29.69
2018,4,28,6,30,377.0,67.0,1.2,12.0,140.0,60.25,40.11
2018,4,28,6,45,447.0,78.0,1.3,12.7,190.5,103.28,64.79
2018,4,28,7,0,517.0,89.0,1.4,13.4,241.0,157.8,105.24
2018,4,28,7,15,566.5,97.0,1.3,14.2,294.0,210.94,148.9
2018,4,28,7,30,616.0,105.0,1.2,15.0,347.0,269.64,198.4
2018,4,28,7,45,613.0,119.0,1.15,15.8,388.5,321.16,243.22
2018,4,28,8,0,610.0,133.0,1.1,16.6,430.0,371.41,285.47
2018,4,28,8,15,676.5,130.5,1.25,17.45,493.0,436.86,337.74
2018,4,28,8,30,743.0,128.0,1.4,18.3,556.0,507.88,392.88
2018,4,28,8,45,762.0,132.5,1.55,19.2,603.5,564.05,435.5
2018,4,28,9,0,781.0,137.0,1.7,20.1,651.0,620.11,476.77
2018,4,28,9,15,797.5,139.5,1.8,20.45,694.0,670.71,513.74
2018,4,28,9,30,814.0,142.0,1.9,20.8,737.0,721.34,549.82
2018,4,28,9,45,826.5,144.5,2.0,21.1,775.0,767.7,582.23
2018,4,28,10,0,839.0,147.0,2.1,21.4,813.0,812.16,612.34
2018,4,28,10,15,846.5,149.0,2.2,21.6,843.0,849.92,637.0
2018,4,28,10,30,854.0,151.0,2.3,21.8,873.0,884.96,659.74
2018,4,28,10,45,860.0,153.0,2.4,22.0,897.5,915.78,679.6
2018,4,28,11,0,866.0,155.0,2.5,22.2,922.0,943.45,697.37
2018,4,28,11,15,869.5,157.0,2.55,22.35,938.5,965.53,711.15
2018,4,28,11,30,873.0,159.0,2.6,22.5,955.0,984.08,722.73
2018,4,28,11,45,874.5,159.0,2.7,22.6,962.5,995.2,730.15
2018,4,28,12,0,876.0,159.0,2.8,22.7,970.0,1002.58,735.3
2018,4,28,12,15,884.0,153.0,2.8,22.8,972.0,992.52,728.3
2018,4,28,12,30,892.0,147.0,2.8,22.9,974.0,993.16,728.57
2018,4,28,12,45,900.5,140.0,2.85,22.95,969.0,989.54,726.67
2018,4,28,13,0,909.0,133.0,2.9,23.0,964.0,982.0,722.33
2018,4,28,13,15,903.5,132.5,2.9,23.0,947.0,963.7,710.74
2018,4,28,13,30,898.0,132.0,2.9,23.0,930.0,941.91,696.99
2018,4,28,13,45,891.0,131.5,2.9,23.0,906.0,915.41,680.13
2018,4,28,14,0,884.0,131.0,2.9,23.0,882.0,885.74,661.14
2018,4,28,14,15,846.5,142.5,2.9,22.95,841.0,848.29,636.93
2018,4,28,14,30,809.0,154.0,2.9,22.9,800.0,800.41,605.35
2018,4,28,14,45,796.5,150.0,2.85,22.85,762.0,756.03,574.67
2018,4,28,15,0,784.0,146.0,2.8,22.8,724.0,709.84,541.94
2018,4,28,15,15,797.0,133.0,2.7,22.65,691.5,670.58,513.79
2018,4,28,15,30,810.0,120.0,2.6,22.5,659.0,627.62,482.13
2018,4,28,15,45,780.0,119.5,2.55,22.35,608.5,568.51,437.58
2018,4,28,16,0,750.0,119.0,2.5,22.2,558.0,510.01,392.38
2018,4,28,16,15,722.5,115.0,2.3,21.85,507.0,450.49,345.08
2018,4,28,16,30,695.0,111.0,2.1,21.5,456.0,392.36,297.57
2018,4,28,16,45,667.5,105.0,1.95,21.15,406.0,334.14,248.92
2018,4,28,17,0,640.0,99.0,1.8,20.8,356.0,278.01,201.0
2018,4,28,17,15,588.5,93.0,1.65,20.1,303.0,218.85,151.58
2018,4,28,17,30,537.0,87.0,1.5,19.4,250.0,165.35,108.03
2018,4,28,17,45,464.0,78.0,1.4,18.7,199.0,110.44,67.56
2018,4,28,18,0,391.0,69.0,1.3,18.0,148.0,67.11,42.23
2018,4,28,18,15,294.0,54.5,1.3,18.0,104.0,41.53,30.24
2018,4,28,18,30,197.0,40.0,1.3,18.0,60.0,30.74,19.6
2018,4,28,18,45,111.0,24.0,1.25,17.1,34.0,18.63,0.0
2018,4,28,19,0,25.0,8.0,1.2,16.2,8.0,6.83,0.0
2018,4,28,19,15,12.5,4.0,1.3,16.15,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,29,5,15,18.5,3.0,1.4,5.6,3.0,0.0,0.0
2018,4,29,5,30,37.0,6.0,1.6,5.9,6.0,5.12,0.0
2018,4,29,5,45,169.0,21.0,1.75,6.25,35.5,16.42,0.0
2018,4,29,6,0,301.0,36.0,1.9,6.6,65.0,30.22,19.67
2018,4,29,6,15,411.0,46.5,2.15,7.05,112.0,38.15,28.55
2018,4,29,6,30,521.0,57.0,2.4,7.5,159.0,58.12,36.88
2018,4,29,6,45,591.5,63.5,2.6,8.0,213.0,106.27,62.79
2018,4,29,7,0,662.0,70.0,2.8,8.5,267.0,163.05,105.35
2018,4,29,7,15,708.0,75.5,2.9,8.9,323.5,221.95,156.08
2018,4,29,7,30,754.0,81.0,3.0,9.3,380.0,287.75,214.69
2018,4,29,7,45,787.0,85.0,3.1,9.75,435.5,349.94,270.77
2018,4,29,8,0,820.0,89.0,3.2,10.2,491.0,414.67,327.93
2018,4,29,8,15,843.5,92.5,3.2,10.6,544.5,476.83,381.51
2018,4,29,8,30,867.0,96.0,3.2,11.0,598.0,539.73,433.91
2018,4,29,8,45,884.5,98.5,3.2,11.4,647.5,598.7,481.55
2018,4,29,9,0,902.0,101.0,3.2,11.8,697.0,654.09,524.97
2018,4,29,9,15,916.0,103.0,3.15,12.2,742.0,708.03,565.69
2018,4,29,9,30,930.0,105.0,3.1,12.6,787.0,760.42,603.98
2018,4,29,9,45,941.0,106.5,3.05,13.0,826.5,808.26,636.94
2018,4,29,10,0,952.0,108.0,3.0,13.4,866.0,853.75,666.7
2018,4,29,10,15,960.0,108.5,2.95,13.75,898.0,893.24,691.91
2018,4,29,10,30,968.0,109.0,2.9,14.1,930.0,929.7,714.72
2018,4,29,10,45,971.0,110.0,2.85,14.45,952.5,959.06,732.41
2018,4,29,11,0,974.0,111.0,2.8,14.8,975.0,984.77,747.53
2018,4,29,11,15,978.0,110.5,2.75,15.1,991.5,1006.2,759.85
2018,4,29,11,30,982.0,110.0,2.7,15.4,1008.0,1023.8,769.61
2018,4,29,11,45,985.0,109.5,2.65,15.65,1017.0,1036.55,776.35
2018,4,29,12,0,988.0,109.0,2.6,15.9,1026.0,1045.29,780.54
2018,4,29,12,15,987.0,109.5,2.6,16.1,1026.0,1047.17,781.02
2018,4,29,12,30,986.0,110.0,2.6,16.3,1026.0,1044.97,779.02
2018,4,29,12,45,981.0,110.5,2.55,16.55,1015.5,1034.96,771.35
2018,4,29,13,0,976.0,111.0,2.5,16.8,1005.0,1020.98,761.28
2018,4,29,13,15,973.0,110.0,2.45,16.9,988.5,1003.52,749.48
2018,4,29,13,30,970.0,109.0,2.4,17.0,972.0,982.2,735.25
2018,4,29,13,45,965.0,108.5,2.4,17.1,948.5,955.87,718.27
2018,4,29,14,0,960.0,108.0,2.4,17.2,925.0,926.0,698.94
2018,4,29,14,15,951.5,106.5,2.35,17.2,892.5,888.92,674.46
2018,4,29,14,30,943.0,105.0,2.3,17.2,860.0,848.85,647.85
2018,4,29,14,45,933.0,102.5,2.3,17.2,821.0,803.92,618.07
2018,4,29,15,0,923.0,100.0,2.3,17.2,782.0,756.56,585.73
2018,4,29,15,15,910.0,98.0,2.25,17.1,738.5,705.51,548.56
2018,4,29,15,30,897.0,96.0,2.2,17.0,695.0,652.81,509.21
2018,4,29,15,45,880.5,93.5,2.2,16.95,646.5,596.28,466.05
2018,4,29,16,0,864.0,91.0,2.2,16.9,598.0,540.43,421.96
2018,4,29,16,15,842.0,87.5,2.05,16.6,545.5,478.56,371.76
2018,4,29,16,30,820.0,84.0,1.9,16.3,493.0,417.25,320.44
2018,4,29,16,45,790.0,80.0,1.8,16.0,438.5,353.57,266.06
2018,4,29,17,0,760.0,76.0,1.7,15.7,384.0,292.04,212.25
2018,4,29,17,15,717.5,71.0,1.55,14.9,328.5,229.29,157.95
2018,4,29,17,30,675.0,66.0,1.4,14.1,273.0,168.33,106.56
2018,4,29,17,45,612.0,59.5,1.2,13.3,219.5,110.97,63.41
2018,4,29,18,0,549.0,53.0,1.0,12.5,166.0,61.17,35.2
2018,4,29,18,15,447.0,44.0,1.0,12.5,118.5,35.8,25.99
2018,4,29,18,30,345.0,35.0,1.0,12.5,71.0,29.06,18.88
2018,4,29,18,45,205.0,22.0,1.05,11.0,40.5,18.45,0.0
2018,4,29,19,0,65.0,9.0,1.1,9.5,10.0,7.68,0.0
2018,4,29,19,15,32.5,4.5,1.15,9.3,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,4,30,5,15,23.0,4.0,0.85,3.5,4.0,0.0,0.0
2018,4,30,5,30,46.0,8.0,0.9,4.2,8.0,6.83,0.0
2018,4,30,5,45,173.0,22.0,1.0,4.9,37.0,17.19,0.0
2018,4,30,6,0,300.0,36.0,1.1,5.6,66.0,30.07,19.97
2018,4,30,6,15,408.0,46.5,1.15,6.35,113.0,38.01,28.6
2018,4,30,6,30,516.0,57.0,1.2,7.1,160.0,57.67,36.79
2018,4,30,6,45,586.0,63.5,1.2,7.85,213.5,105.38,62.29
2018,4,30,7,0,656.0,70.0,1.2,8.6,267.0,161.63,104.04
2018,4,30,7,15,704.0,75.5,1.2,9.5,324.0,220.48,153.74
2018,4,30,7,30,752.0,81.0,1.2,10.4,381.0,286.51,211.02
2018,4,30,7,45,786.0,84.0,1.15,11.35,436.5,347.88,264.4
2018,4,30,8,0,820.0,87.0,1.1,12.3,492.0,411.87,318.35
2018,4,30,8,15,843.5,90.0,1.15,12.9,545.0,473.41,369.41
2018,4,30,8,30,867.0,93.0,1.2,13.5,598.0,535.68,419.17
2018,4,30,8,45,885.0,95.5,1.2,14.1,647.5,592.72,462.95
2018,4,30,9,0,903.0,98.0,1.2,14.7,697.0,650.55,505.6
2018,4,30,9,15,914.5,100.0,1.15,15.1,740.5,702.78,542.58
2018,4,30,9,30,926.0,102.0,1.1,15.5,784.0,753.23,576.98
2018,4,30,9,45,935.0,103.5,1.05,15.95,821.5,799.32,606.2
2018,4,30,10,0,944.0,105.0,1.0,16.4,859.0,842.93,632.19
2018,4,30,10,15,951.0,106.5,1.05,16.75,890.5,882.19,656.64
2018,4,30,10,30,958.0,108.0,1.1,17.1,922.0,918.4,678.91
2018,4,30,10,45,963.0,109.0,1.1,17.45,946.5,949.15,696.68
2018,4,30,11,0,968.0,110.0,1.1,17.8,971.0,976.38,712.14
2018,4,30,11,15,969.0,111.0,1.15,18.1,986.0,996.34,723.99
2018,4,30,11,30,970.0,112.0,1.2,18.4,1001.0,1012.4,733.54
2018,4,30,11,45,970.0,113.0,1.3,18.7,1008.5,1023.6,741.03
2018,4,30,12,0,970.0,114.0,1.4,19.0,1016.0,1030.81,746.12
2018,4,30,12,15,969.5,114.0,1.45,19.2,1016.0,1032.6,747.36
2018,4,30,12,30,969.0,114.0,1.5,19.4,1016.0,1030.38,746.24
2018,4,30,12,45,966.0,113.5,1.6,19.6,1006.5,1021.37,741.74
2018,4,30,13,0,963.0,113.0,1.7,19.8,997.0,1008.43,734.81
2018,4,30,13,15,959.0,113.0,1.75,19.9,981.0,991.2,724.73
2018,4,30,13,30,955.0,113.0,1.8,20.0,965.0,970.22,712.28
2018,4,30,13,45,948.0,112.0,1.8,20.1,939.5,942.02,694.52
2018,4,30,14,0,941.0,111.0,1.8,20.2,914.0,910.45,674.56
2018,4,30,14,15,933.0,109.5,1.85,20.25,882.5,874.38,652.2
2018,4,30,14,30,925.0,108.0,1.9,20.3,851.0,835.35,627.62
2018,4,30,14,45,915.0,106.0,1.9,20.35,813.0,791.62,599.08
2018,4,30,15,0,905.0,104.0,1.9,20.4,775.0,745.51,567.81
2018,4,30,15,15,891.0,102.0,1.85,20.35,731.0,694.64,531.29
2018,4,30,15,30,877.0,100.0,1.8,20.3,687.0,642.26,492.77
2018,4,30,15,45,860.5,97.0,1.8,20.25,639.0,588.5,452.4
2018,4,30,16,0,844.0,94.0,1.8,20.2,591.0,531.12,408.08
2018,4,30,16,15,822.0,90.0,1.7,19.9,539.0,469.92,359.43
2018,4,30,16,30,800.0,86.0,1.6,19.6,487.0,409.33,309.68
2018,4,30,16,45,770.5,81.5,1.5,19.35,433.0,346.62,256.9
2018,4,30,17,0,741.0,77.0,1.4,19.1,379.0,286.03,204.73
2018,4,30,17,15,697.5,72.5,1.3,18.2,324.5,222.47,150.88
2018,4,30,17,30,654.0,68.0,1.2,17.3,270.0,165.4,103.64
2018,4,30,17,45,589.5,61.5,1.05,16.4,217.0,109.34,62.33
2018,4,30,18,0,525.0,55.0,0.9,15.5,164.0,61.05,35.59
2018,4,30,18,15,424.0,45.5,0.9,15.5,117.5,36.91,26.65
2018,4,30,18,30,323.0,36.0,0.9,15.5,71.0,29.8,19.37
2018,4,30,18,45,190.5,22.5,1.0,14.05,40.5,18.81,0.0
2018,4,30,19,0,58.0,9.0,1.1,12.6,10.0,7.68,0.0
2018,4,30,19,15,29.0,4.5,1.1,12.4,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,1,5,15,22.5,4.5,0.9,7.0,4.5,0.0,0.0
2018,5,1,5,30,45.0,9.0,0.9,7.7,9.0,7.68,0.0
2018,5,1,5,45,170.5,23.5,0.9,8.4,38.5,18.34,0.0
2018,5,1,6,0,296.0,38.0,0.9,9.1,68.0,31.77,21.35
2018,5,1,6,15,402.0,48.0,0.95,9.9,114.5,39.18,29.28
2018,5,1,6,30,508.0,58.0,1.0,10.7,161.0,57.98,36.79
2018,5,1,6,45,575.5,65.5,1.1,11.45,214.5,105.73,62.2
2018,5,1,7,0,643.0,73.0,1.2,12.2,268.0,161.73,103.28
2018,5,1,7,15,688.0,78.5,1.05,13.0,323.5,219.08,151.02
2018,5,1,7,30,733.0,84.0,0.9,13.8,379.0,281.16,204.05
2018,5,1,7,45,764.5,89.0,0.75,14.65,434.0,344.45,257.67
2018,5,1,8,0,796.0,94.0,0.6,15.5,489.0,408.03,309.53
2018,5,1,8,15,819.0,97.5,0.65,16.5,541.5,468.44,357.88
2018,5,1,8,30,842.0,101.0,0.7,17.5,594.0,529.58,404.85
2018,5,1,8,45,859.0,104.5,0.8,18.5,643.0,587.77,448.28
2018,5,1,9,0,876.0,108.0,0.9,19.5,692.0,645.41,489.73
2018,5,1,9,15,889.0,110.5,0.9,20.3,735.5,694.56,523.29
2018,5,1,9,30,902.0,113.0,0.9,21.1,779.0,745.35,556.72
2018,5,1,9,45,910.5,114.5,0.95,21.9,815.5,790.04,585.22
2018,5,1,10,0,919.0,116.0,1.0,22.7,852.0,832.27,610.35
2018,5,1,10,15,926.0,118.0,0.95,23.1,883.5,871.08,632.34
2018,5,1,10,30,933.0,120.0,0.9,23.5,915.0,906.9,652.03
2018,5,1,10,45,938.0,121.0,0.8,23.9,939.0,936.9,666.81
2018,5,1,11,0,943.0,122.0,0.7,24.3,963.0,963.48,679.17
2018,5,1,11,15,944.5,123.0,0.8,24.5,978.0,983.33,691.93
2018,5,1,11,30,946.0,124.0,0.9,24.7,993.0,999.41,702.54
2018,5,1,11,45,947.5,124.5,0.95,24.9,1001.5,1011.21,709.65
2018,5,1,12,0,949.0,125.0,1.0,25.1,1010.0,1019.14,714.57
2018,5,1,12,15,946.0,126.5,1.1,25.2,1008.5,1019.89,716.48
2018,5,1,12,30,943.0,128.0,1.2,25.3,1007.0,1016.74,716.14
2018,5,1,12,45,938.0,129.0,1.3,25.4,997.5,1007.41,712.05
2018,5,1,13,0,933.0,130.0,1.4,25.5,988.0,994.31,705.68
2018,5,1,13,15,929.0,129.0,1.5,25.5,971.5,976.59,696.67
2018,5,1,13,30,925.0,128.0,1.6,25.5,955.0,955.23,685.31
2018,5,1,13,45,918.0,127.0,1.65,25.5,930.0,927.73,669.3
2018,5,1,14,0,911.0,126.0,1.7,25.5,905.0,896.97,651.12
2018,5,1,14,15,903.5,124.0,1.75,25.45,874.0,861.78,630.0
2018,5,1,14,30,896.0,122.0,1.8,25.4,843.0,823.69,606.75
2018,5,1,14,45,884.5,119.5,1.8,25.35,804.5,779.49,578.64
2018,5,1,15,0,873.0,117.0,1.8,25.3,766.0,733.12,547.39
2018,5,1,15,15,859.0,115.0,1.75,25.1,723.0,687.98,515.73
2018,5,1,15,30,845.0,113.0,1.7,24.9,680.0,636.26,478.71
2018,5,1,15,45,828.0,109.5,1.7,24.7,632.5,580.29,437.93
2018,5,1,16,0,811.0,106.0,1.7,24.5,585.0,523.82,395.4
2018,5,1,16,15,788.0,101.5,1.6,24.1,533.5,463.46,348.47
2018,5,1,16,30,765.0,97.0,1.5,23.7,482.0,403.89,300.62
2018,5,1,16,45,733.5,92.5,1.45,23.35,428.5,340.74,248.88
2018,5,1,17,0,702.0,88.0,1.4,23.0,375.0,281.43,199.01
2018,5,1,17,15,658.5,82.0,1.3,22.05,321.0,220.88,148.7
2018,5,1,17,30,615.0,76.0,1.2,21.1,267.0,164.89,103.33
2018,5,1,17,45,551.5,68.0,1.15,20.15,215.0,110.15,63.74
2018,5,1,18,0,488.0,60.0,1.1,19.2,163.0,63.15,37.89
2018,5,1,18,15,390.5,49.5,1.1,19.2,117.0,40.15,29.02
2018,5,1,18,30,293.0,39.0,1.1,19.2,71.0,30.24,19.5
2018,5,1,18,45,172.5,24.0,1.2,17.85,40.5,18.7,1.27
2018,5,1,19,0,52.0,9.0,1.3,16.5,10.0,7.68,0.0
2018,5,1,19,15,26.0,4.5,1.35,16.3,5.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,2,5,15,21.5,4.5,1.05,10.9,4.5,0.0,0.0
2018,5,2,5,30,43.0,9.0,1.1,11.5,9.0,7.68,0.0
2018,5,2,5,45,154.5,23.5,1.2,12.1,37.5,18.3,0.0
2018,5,2,6,0,266.0,38.0,1.3,12.7,66.0,29.42,19.21
2018,5,2,6,15,362.5,49.5,1.35,13.4,111.0,40.2,29.76
2018,5,2,6,30,459.0,61.0,1.4,14.1,156.0,58.98,37.97
2018,5,2,6,45,515.5,70.0,1.5,14.8,205.5,103.84,62.25
2018,5,2,7,0,572.0,79.0,1.6,15.5,255.0,155.64,100.18
2018,5,2,7,15,552.5,95.0,1.6,16.35,291.0,203.96,142.49
2018,5,2,7,30,533.0,111.0,1.6,17.2,327.0,249.4,183.23
2018,5,2,7,45,548.5,123.0,1.55,18.0,372.0,300.07,226.42
2018,5,2,8,0,564.0,135.0,1.5,18.8,417.0,351.75,269.24
2018,5,2,8,15,635.5,133.5,1.55,19.65,482.0,417.25,320.97
2018,5,2,8,30,707.0,132.0,1.6,20.5,547.0,489.0,376.07
2018,5,2,8,45,769.5,123.5,1.6,21.3,609.0,554.73,425.19
2018,5,2,9,0,832.0,115.0,1.6,22.1,671.0,624.16,475.44
2018,5,2,9,15,846.0,118.0,1.6,22.75,714.5,676.38,511.86
2018,5,2,9,30,860.0,121.0,1.6,23.4,758.0,727.26,546.27
2018,5,2,9,45,871.0,122.5,1.6,24.0,795.0,766.77,572.21
2018,5,2,10,0,882.0,124.0,1.6,24.6,832.0,809.39,598.17
2018,5,2,10,15,888.0,126.0,1.65,24.95,862.0,846.05,620.79
2018,5,2,10,30,894.0,128.0,1.7,25.3,892.0,879.8,641.36
2018,5,2,10,45,899.0,129.5,1.7,25.65,915.5,909.14,658.41
2018,5,2,11,0,904.0,131.0,1.7,26.0,939.0,935.21,673.28
2018,5,2,11,15,907.0,131.5,1.75,26.15,954.5,955.16,685.39
2018,5,2,11,30,910.0,132.0,1.8,26.3,970.0,971.53,695.35
2018,5,2,11,45,910.5,133.0,1.85,26.5,977.5,982.41,701.82
2018,5,2,12,0,911.0,134.0,1.9,26.7,985.0,989.57,706.09
2018,5,2,12,15,910.5,135.0,1.95,26.75,985.5,992.07,707.99
2018,5,2,12,30,910.0,136.0,2.0,26.8,986.0,990.83,707.68
2018,5,2,12,45,907.0,135.5,2.1,26.9,977.0,982.17,703.25
2018,5,2,13,0,904.0,135.0,2.2,27.0,968.0,969.85,696.58
2018,5,2,13,15,900.0,134.0,2.25,26.95,951.5,952.55,686.67
2018,5,2,13,30,896.0,133.0,2.3,26.9,935.0,931.75,674.55
2018,5,2,13,45,890.5,132.0,2.3,26.9,912.0,906.22,658.78
2018,5,2,14,0,885.0,131.0,2.3,26.9,889.0,877.47,640.89
2018,5,2,14,15,876.0,129.5,2.35,26.8,858.0,842.34,619.37
2018,5,2,14,30,867.0,128.0,2.4,26.7,827.0,804.51,595.83
2018,5,2,14,45,856.0,125.5,2.4,26.6,789.5,768.13,572.42
2018,5,2,15,0,845.0,123.0,2.4,26.5,752.0,722.4,540.99
2018,5,2,15,15,831.5,120.0,2.35,26.3,710.0,672.7,506.02
2018,5,2,15,30,818.0,117.0,2.3,26.1,668.0,621.64,469.18
2018,5,2,15,45,800.0,113.5,2.25,25.9,621.0,566.49,428.36
2018,5,2,16,0,782.0,110.0,2.2,25.7,574.0,511.0,386.06
2018,5,2,16,15,747.0,108.5,2.1,25.3,520.5,448.61,337.56
2018,5,2,16,30,712.0,107.0,2.0,24.9,467.0,388.96,289.78
2018,5,2,16,45,675.0,102.0,1.9,24.5,413.0,327.93,239.85
2018,5,2,17,0,638.0,97.0,1.8,24.1,359.0,270.07,191.56
2018,5,2,17,15,611.0,88.0,1.65,23.35,310.5,214.42,144.79
2018,5,2,17,30,584.0,79.0,1.5,22.6,262.0,161.43,101.37
2018,5,2,17,45,464.5,74.5,1.4,21.85,202.5,106.45,63.9
2018,5,2,18,0,345.0,70.0,1.3,21.1,143.0,63.5,40.83
2018,5,2,18,15,278.0,54.0,1.3,21.1,102.5,41.0,29.52
2018,5,2,18,30,211.0,38.0,1.3,21.1,62.0,29.21,18.56
2018,5,2,18,45,129.5,23.5,1.3,19.85,36.0,18.23,2.53
2018,5,2,19,0,48.0,9.0,1.3,18.6,10.0,7.68,0.0
2018,5,2,19,15,24.0,4.5,1.3,18.45,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,3,5,15,6.0,3.5,1.45,13.05,3.5,0.0,0.0
2018,5,3,5,30,12.0,7.0,1.6,13.5,7.0,5.97,0.0
2018,5,3,5,45,117.0,23.5,1.8,13.95,35.5,18.22,0.53
2018,5,3,6,0,222.0,40.0,2.0,14.4,64.0,30.77,20.34
2018,5,3,6,15,334.5,50.5,2.05,15.0,109.5,38.71,28.29
2018,5,3,6,30,447.0,61.0,2.1,15.6,155.0,58.33,37.5
2018,5,3,6,45,512.5,69.0,2.15,16.15,205.5,102.29,60.83
2018,5,3,7,0,578.0,77.0,2.2,16.7,256.0,154.3,98.45
2018,5,3,7,15,622.5,83.0,2.35,17.4,308.5,207.8,142.55
2018,5,3,7,30,667.0,89.0,2.5,18.1,361.0,266.04,192.32
2018,5,3,7,45,666.0,101.5,2.6,18.85,404.5,319.42,239.35
2018,5,3,8,0,665.0,114.0,2.7,19.6,448.0,371.69,284.22
2018,5,3,8,15,661.5,128.0,2.7,20.2,489.0,422.93,326.73
2018,5,3,8,30,658.0,142.0,2.7,20.8,530.0,472.45,366.28
2018,5,3,8,45,639.5,162.0,2.7,21.4,564.5,517.23,400.69
2018,5,3,9,0,621.0,182.0,2.7,22.0,599.0,558.46,431.12
2018,5,3,9,15,560.5,222.0,2.65,22.55,616.5,582.58,447.36
2018,5,3,9,30,500.0,262.0,2.6,23.1,634.0,604.23,460.91
2018,5,3,9,45,488.0,283.0,2.6,23.6,660.5,637.68,483.39
2018,5,3,10,0,476.0,304.0,2.6,24.1,687.0,668.55,503.43
2018,5,3,10,15,482.5,317.0,2.55,24.5,718.0,704.53,527.0
2018,5,3,10,30,489.0,330.0,2.5,24.9,749.0,739.04,549.07
2018,5,3,10,45,493.0,342.5,2.5,25.3,774.5,769.29,568.14
2018,5,3,11,0,497.0,355.0,2.5,25.7,800.0,797.6,585.68
2018,5,3,11,15,596.0,304.0,2.5,25.9,847.0,851.51,623.4
2018,5,3,11,30,695.0,253.0,2.5,26.1,894.0,906.89,661.29
2018,5,3,11,45,791.0,194.5,2.5,26.35,930.0,939.84,682.31
2018,5,3,12,0,887.0,136.0,2.5,26.6,966.0,966.74,698.56
2018,5,3,12,15,858.5,154.5,2.55,26.7,958.0,958.58,693.15
2018,5,3,12,30,830.0,173.0,2.6,26.8,950.0,961.88,695.58
2018,5,3,12,45,775.5,205.5,2.6,26.9,927.0,935.95,678.63
2018,5,3,13,0,721.0,238.0,2.6,27.0,904.0,917.6,666.66
2018,5,3,13,15,707.5,241.0,2.65,27.0,885.5,896.88,653.58
2018,5,3,13,30,694.0,244.0,2.7,27.0,867.0,873.43,638.61
2018,5,3,13,45,742.0,210.0,2.7,27.0,860.5,866.11,635.54
2018,5,3,14,0,790.0,176.0,2.7,27.0,854.0,847.42,624.03
2018,5,3,14,15,819.5,152.5,2.7,26.9,834.5,824.76,610.02
2018,5,3,14,30,849.0,129.0,2.7,26.8,815.0,789.37,587.36
2018,5,3,14,45,839.0,126.5,2.7,26.7,779.0,754.44,564.47
2018,5,3,15,0,829.0,124.0,2.7,26.6,743.0,710.15,533.74
2018,5,3,15,15,816.5,121.0,2.7,26.45,702.0,661.86,499.61
2018,5,3,15,30,804.0,118.0,2.7,26.3,661.0,612.17,463.57
2018,5,3,15,45,770.5,119.0,2.65,26.1,609.5,553.35,419.72
2018,5,3,16,0,737.0,120.0,2.6,25.9,558.0,495.26,375.27
2018,5,3,16,15,708.5,114.0,2.45,25.55,505.5,434.65,327.81
2018,5,3,16,30,680.0,108.0,2.3,25.2,453.0,375.64,280.26
2018,5,3,16,45,672.0,99.0,2.2,24.85,409.0,322.78,235.92
2018,5,3,17,0,664.0,90.0,2.1,24.5,365.0,269.8,190.41
2018,5,3,17,15,610.5,85.5,1.9,23.85,311.0,210.94,141.79
2018,5,3,17,30,557.0,81.0,1.7,23.2,257.0,157.85,99.45
2018,5,3,17,45,400.0,77.5,1.55,22.5,191.5,99.66,60.86
2018,5,3,18,0,243.0,74.0,1.4,21.8,126.0,63.57,42.81
2018,5,3,18,15,218.0,56.5,1.4,21.8,93.5,42.52,30.76
2018,5,3,18,30,193.0,39.0,1.4,21.8,61.0,29.88,19.14
2018,5,3,18,45,125.5,25.0,1.35,20.55,36.5,19.36,4.31
2018,5,3,19,0,58.0,11.0,1.3,19.3,12.0,9.39,0.0
2018,5,3,19,15,29.0,5.5,1.35,19.15,6.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.45,18.45,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.5,18.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,17.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
