Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,5,15,26.5,4.5,1.5,12.85,5.0,0.0,0.0
2018,5,4,5,30,53.0,9.0,1.7,13.3,10.0,7.68,0.0
2018,5,4,5,45,164.5,24.0,1.9,13.8,40.0,18.68,2.74
2018,5,4,6,0,276.0,39.0,2.1,14.3,70.0,30.18,19.98
2018,5,4,6,15,369.5,50.5,2.2,14.9,115.0,40.85,30.22
2018,5,4,6,30,463.0,62.0,2.3,15.5,160.0,59.2,38.18
2018,5,4,6,45,523.0,70.5,2.4,16.15,210.5,104.04,61.96
2018,5,4,7,0,583.0,79.0,2.5,16.8,261.0,156.22,99.81
2018,5,4,7,15,626.0,85.0,2.65,17.5,313.5,209.64,143.87
2018,5,4,7,30,669.0,91.0,2.8,18.2,366.0,267.61,193.47
2018,5,4,7,45,700.0,96.0,2.9,18.9,418.0,324.91,243.01
2018,5,4,8,0,731.0,101.0,3.0,19.6,470.0,384.65,293.58
2018,5,4,8,15,754.5,105.5,3.0,20.2,520.5,443.83,342.42
2018,5,4,8,30,778.0,110.0,3.0,20.8,571.0,502.41,389.23
2018,5,4,8,45,795.0,113.5,3.05,21.45,617.5,557.05,431.63
2018,5,4,9,0,812.0,117.0,3.1,22.1,664.0,611.28,472.34
2018,5,4,9,15,825.5,120.0,3.05,22.6,706.0,662.05,509.21
2018,5,4,9,30,839.0,123.0,3.0,23.1,748.0,711.5,543.99
2018,5,4,9,45,849.5,124.5,2.95,23.6,784.0,755.7,574.11
2018,5,4,10,0,860.0,126.0,2.9,24.1,820.0,790.87,596.38
2018,5,4,10,15,848.5,138.0,2.85,24.5,844.5,830.12,620.88
2018,5,4,10,30,837.0,150.0,2.8,24.9,869.0,858.47,637.65
2018,5,4,10,45,759.5,202.5,2.8,25.25,868.0,870.45,643.87
2018,5,4,11,0,682.0,255.0,2.8,25.6,867.0,869.66,640.07
2018,5,4,11,15,766.0,207.5,2.8,25.85,906.0,914.76,670.59
2018,5,4,11,30,850.0,160.0,2.8,26.1,945.0,950.87,692.85
2018,5,4,11,45,870.0,148.0,2.85,26.35,958.0,954.04,694.02
2018,5,4,12,0,890.0,136.0,2.9,26.6,971.0,967.35,702.19
2018,5,4,12,15,890.0,135.5,2.9,26.7,970.5,968.83,702.7
2018,5,4,12,30,890.0,135.0,2.9,26.8,970.0,966.69,701.07
2018,5,4,12,45,887.5,134.5,2.95,26.9,961.5,958.61,696.12
2018,5,4,13,0,885.0,134.0,3.0,27.0,953.0,946.95,688.97
2018,5,4,13,15,881.0,134.0,3.0,27.05,937.5,930.86,678.78
2018,5,4,13,30,877.0,134.0,3.0,27.1,922.0,911.35,666.43
2018,5,4,13,45,870.5,132.5,3.05,27.1,898.0,884.99,650.05
2018,5,4,14,0,864.0,131.0,3.1,27.1,874.0,855.53,631.58
2018,5,4,14,15,855.5,129.5,3.05,27.05,844.0,821.51,609.47
2018,5,4,14,30,847.0,128.0,3.0,27.0,814.0,784.85,585.48
2018,5,4,14,45,835.5,125.5,2.95,26.9,777.0,748.83,561.37
2018,5,4,15,0,824.0,123.0,2.9,26.8,740.0,703.7,529.67
2018,5,4,15,15,809.5,120.5,2.85,26.65,698.0,654.89,494.79
2018,5,4,15,30,795.0,118.0,2.8,26.5,656.0,604.86,458.19
2018,5,4,15,45,776.0,115.0,2.7,26.3,610.0,550.92,417.71
2018,5,4,16,0,757.0,112.0,2.6,26.1,564.0,496.8,375.97
2018,5,4,16,15,733.0,108.0,2.45,25.75,514.5,438.53,330.08
2018,5,4,16,30,709.0,104.0,2.3,25.4,465.0,381.95,284.19
2018,5,4,16,45,676.5,99.0,2.15,25.05,413.5,322.92,235.45
2018,5,4,17,0,644.0,94.0,2.0,24.7,362.0,266.51,188.02
2018,5,4,17,15,594.5,88.5,1.85,24.05,309.0,208.93,140.56
2018,5,4,17,30,545.0,83.0,1.7,23.4,256.0,156.69,98.93
2018,5,4,17,45,466.0,75.5,1.55,22.75,204.0,105.73,63.28
2018,5,4,18,0,387.0,68.0,1.4,22.1,152.0,62.04,39.31
2018,5,4,18,15,250.0,54.0,1.4,22.1,102.5,40.81,29.29
2018,5,4,18,30,113.0,40.0,1.4,22.1,53.0,30.95,20.08
2018,5,4,18,45,78.5,25.0,1.35,21.1,32.0,19.58,5.46
2018,5,4,19,0,44.0,10.0,1.3,20.1,11.0,8.54,0.0
2018,5,4,19,15,22.0,5.0,1.3,19.95,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,5,5,5,15,2.0,4.0,0.25,16.95,4.0,0.0,0.0
2018,5,5,5,30,4.0,8.0,0.2,17.2,8.0,6.83,0.0
2018,5,5,5,45,12.0,23.0,0.2,17.5,24.0,18.56,4.13
2018,5,5,6,0,20.0,38.0,0.2,17.8,40.0,30.31,19.97
2018,5,5,6,15,44.0,58.5,0.3,18.15,67.0,45.68,34.08
2018,5,5,6,30,68.0,79.0,0.4,18.5,94.0,61.87,45.39
2018,5,5,6,45,198.5,94.0,0.5,18.9,153.5,91.51,63.36
2018,5,5,7,0,329.0,109.0,0.6,19.3,213.0,139.49,95.8
2018,5,5,7,15,335.0,127.0,0.75,19.85,249.5,177.51,127.14
2018,5,5,7,30,341.0,145.0,0.9,20.4,286.0,217.15,160.49
2018,5,5,7,45,286.0,178.5,1.1,21.0,307.5,249.97,189.6
2018,5,5,8,0,231.0,212.0,1.3,21.6,329.0,276.44,212.28
2018,5,5,8,15,260.0,231.0,1.4,22.05,375.5,321.74,247.47
2018,5,5,8,30,289.0,250.0,1.5,22.5,422.0,369.81,284.13
2018,5,5,8,45,240.5,275.0,1.6,22.95,426.0,382.97,293.77
2018,5,5,9,0,192.0,300.0,1.7,23.4,430.0,383.3,293.38
2018,5,5,9,15,218.5,318.0,1.65,23.55,474.5,427.64,325.99
2018,5,5,9,30,245.0,336.0,1.6,23.7,519.0,482.87,365.56
2018,5,5,9,45,153.5,348.0,1.6,23.9,464.5,429.84,324.78
2018,5,5,10,0,62.0,360.0,1.6,24.1,410.0,367.46,276.94
2018,5,5,10,15,43.0,335.0,1.6,24.2,370.5,332.4,250.67
2018,5,5,10,30,24.0,310.0,1.6,24.3,331.0,295.8,222.89
2018,5,5,10,45,24.0,323.0,1.55,24.35,344.5,309.13,232.54
2018,5,5,11,0,24.0,336.0,1.5,24.4,358.0,322.39,241.89
2018,5,5,11,15,21.0,315.0,1.4,24.4,334.5,289.27,217.05
2018,5,5,11,30,18.0,294.0,1.3,24.4,311.0,268.47,201.45
2018,5,5,11,45,14.5,257.0,1.25,24.4,270.5,233.0,174.89
2018,5,5,12,0,11.0,220.0,1.2,24.4,230.0,197.57,148.19
2018,5,5,12,15,12.0,233.0,1.15,24.4,244.0,209.89,157.59
2018,5,5,12,30,13.0,246.0,1.1,24.4,258.0,222.14,166.73
2018,5,5,12,45,14.0,253.0,1.05,24.35,266.0,229.04,171.9
2018,5,5,13,0,15.0,260.0,1.0,24.3,274.0,235.82,177.0
2018,5,5,13,15,23.5,302.5,1.0,24.25,324.0,292.01,219.02
2018,5,5,13,30,32.0,345.0,1.0,24.2,374.0,337.83,252.61
2018,5,5,13,45,89.0,375.5,0.95,24.1,453.0,413.68,308.81
2018,5,5,14,0,146.0,406.0,0.9,24.0,532.0,498.46,369.46
2018,5,5,14,15,186.5,397.5,0.9,23.95,552.5,516.87,382.94
2018,5,5,14,30,227.0,389.0,0.9,23.9,573.0,531.93,394.52
2018,5,5,14,45,198.5,370.5,0.9,23.85,526.5,483.62,360.48
2018,5,5,15,0,170.0,352.0,0.9,23.8,480.0,436.91,327.6
2018,5,5,15,15,164.5,333.0,0.9,23.75,451.0,406.58,306.43
2018,5,5,15,30,159.0,314.0,0.9,23.7,422.0,376.35,284.87
2018,5,5,15,45,112.0,277.0,0.9,23.65,350.5,307.65,234.19
2018,5,5,16,0,65.0,240.0,0.9,23.6,279.0,238.07,182.09
2018,5,5,16,15,37.0,198.5,0.85,23.4,220.5,185.23,142.02
2018,5,5,16,30,9.0,157.0,0.8,23.2,162.0,133.73,102.32
2018,5,5,16,45,6.5,136.5,0.75,23.0,140.0,115.0,87.93
2018,5,5,17,0,4.0,116.0,0.7,22.8,118.0,96.73,73.63
2018,5,5,17,15,2.0,97.5,0.65,22.4,98.5,80.65,60.96
2018,5,5,17,30,0.0,79.0,0.6,22.0,79.0,64.98,48.42
2018,5,5,17,45,0.0,63.0,0.55,21.55,63.0,51.89,37.69
2018,5,5,18,0,0.0,47.0,0.5,21.1,47.0,38.89,26.83
2018,5,5,18,15,0.0,35.5,0.5,21.1,35.5,29.34,19.67
2018,5,5,18,30,0.0,24.0,0.5,21.1,24.0,19.8,10.98
2018,5,5,18,45,1.5,15.0,0.55,20.55,15.0,12.37,1.96
2018,5,5,19,0,3.0,6.0,0.6,20.0,6.0,5.12,0.0
2018,5,5,19,15,1.5,3.0,0.6,19.85,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,15,21.0,5.5,0.6,15.6,6.0,0.0,0.0
2018,5,6,5,30,42.0,11.0,0.6,16.0,12.0,9.39,0.0
2018,5,6,5,45,111.5,27.5,0.65,16.35,38.5,21.44,7.04
2018,5,6,6,0,181.0,44.0,0.7,16.7,65.0,33.57,22.89
2018,5,6,6,15,183.0,61.0,0.7,17.2,91.5,46.38,34.83
2018,5,6,6,30,185.0,78.0,0.7,17.7,118.0,62.8,44.82
2018,5,6,6,45,122.5,82.5,0.75,18.25,112.0,76.85,54.34
2018,5,6,7,0,60.0,87.0,0.8,18.8,106.0,80.39,59.26
2018,5,6,7,15,55.0,117.0,0.85,19.35,137.0,107.82,82.06
2018,5,6,7,30,50.0,147.0,0.9,19.9,168.0,135.18,104.43
2018,5,6,7,45,77.5,177.0,0.95,20.45,214.5,173.19,134.09
2018,5,6,8,0,105.0,207.0,1.0,21.0,261.0,218.74,169.42
2018,5,6,8,15,82.5,197.5,1.0,21.4,242.5,204.22,158.05
2018,5,6,8,30,60.0,188.0,1.0,21.8,224.0,190.43,147.15
2018,5,6,8,45,42.5,188.0,1.05,22.15,214.5,184.73,142.38
2018,5,6,9,0,25.0,188.0,1.1,22.5,205.0,177.04,135.83
2018,5,6,9,15,222.0,231.5,1.1,22.75,397.0,359.47,277.16
2018,5,6,9,30,419.0,275.0,1.1,23.0,589.0,556.16,420.02
2018,5,6,9,45,589.5,225.5,1.15,23.25,691.0,659.53,492.97
2018,5,6,10,0,760.0,176.0,1.2,23.5,793.0,768.59,568.62
2018,5,6,10,15,768.0,179.5,1.35,23.7,822.5,800.78,590.25
2018,5,6,10,30,776.0,183.0,1.5,23.9,852.0,834.7,613.19
2018,5,6,10,45,737.0,204.5,1.6,24.1,853.5,849.24,622.13
2018,5,6,11,0,698.0,226.0,1.7,24.3,855.0,853.2,624.04
2018,5,6,11,15,459.0,262.5,1.8,24.45,679.0,683.43,506.7
2018,5,6,11,30,220.0,299.0,1.9,24.6,503.0,493.56,370.33
2018,5,6,11,45,122.0,274.5,2.0,24.75,388.0,370.94,280.51
2018,5,6,12,0,24.0,250.0,2.1,24.9,273.0,245.56,184.75
2018,5,6,12,15,68.0,269.0,2.1,25.0,333.0,316.97,239.9
2018,5,6,12,30,112.0,288.0,2.1,25.1,393.0,375.51,283.99
2018,5,6,12,45,97.0,287.5,2.15,25.2,378.0,360.21,272.04
2018,5,6,13,0,82.0,287.0,2.2,25.3,363.0,344.56,260.14
2018,5,6,13,15,133.0,221.5,2.2,25.3,342.5,337.05,256.87
2018,5,6,13,30,184.0,156.0,2.2,25.3,322.0,327.43,251.9
2018,5,6,13,45,501.5,156.0,2.2,25.35,592.5,600.83,457.04
2018,5,6,14,0,819.0,156.0,2.2,25.4,863.0,846.64,625.96
2018,5,6,14,15,760.0,174.5,2.2,25.35,813.0,791.12,587.03
2018,5,6,14,30,701.0,193.0,2.2,25.3,763.0,740.8,552.21
2018,5,6,14,45,620.5,202.5,2.15,25.3,690.5,662.76,497.31
2018,5,6,15,0,540.0,212.0,2.1,25.3,618.0,588.24,444.01
2018,5,6,15,15,296.0,190.5,2.05,25.2,411.0,380.16,291.11
2018,5,6,15,30,52.0,169.0,2.0,25.1,204.0,176.8,134.66
2018,5,6,15,45,29.5,131.0,1.95,24.95,150.5,128.47,97.31
2018,5,6,16,0,7.0,93.0,1.9,24.8,97.0,80.88,59.66
2018,5,6,16,15,21.5,138.0,1.8,24.5,149.0,126.82,96.55
2018,5,6,16,30,36.0,183.0,1.7,24.2,201.0,168.22,129.31
2018,5,6,16,45,121.5,159.0,1.6,23.9,211.5,176.51,134.23
2018,5,6,17,0,207.0,135.0,1.5,23.6,222.0,172.87,128.2
2018,5,6,17,15,340.5,113.5,1.45,22.95,233.5,170.53,120.2
2018,5,6,17,30,474.0,92.0,1.4,22.3,245.0,148.9,96.08
2018,5,6,17,45,300.0,85.5,1.35,21.65,176.0,94.81,61.26
2018,5,6,18,0,126.0,79.0,1.3,21.0,107.0,63.95,45.6
2018,5,6,18,15,99.0,59.5,1.3,21.0,78.0,46.08,34.01
2018,5,6,18,30,72.0,40.0,1.3,21.0,49.0,31.6,20.88
2018,5,6,18,45,58.5,26.0,1.45,19.7,31.0,20.33,7.62
2018,5,6,19,0,45.0,12.0,1.6,18.4,13.0,10.24,0.0
2018,5,6,19,15,22.5,6.0,1.75,18.2,6.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,7,5,15,19.5,6.0,1.1,11.9,6.5,0.0,0.0
2018,5,7,5,30,39.0,12.0,1.3,12.3,13.0,10.24,0.0
2018,5,7,5,45,125.5,29.5,1.5,12.75,43.0,22.92,9.24
2018,5,7,6,0,212.0,47.0,1.7,13.2,73.0,35.9,25.31
2018,5,7,6,15,270.0,61.5,1.8,13.75,111.0,46.38,35.35
2018,5,7,6,30,328.0,76.0,1.9,14.3,149.0,63.53,44.32
2018,5,7,6,45,417.5,87.0,2.0,14.85,205.0,104.48,66.95
2018,5,7,7,0,507.0,98.0,2.1,15.4,261.0,156.32,103.69
2018,5,7,7,15,553.0,106.5,2.2,15.95,313.5,210.75,148.14
2018,5,7,7,30,599.0,115.0,2.3,16.5,366.0,267.21,195.88
2018,5,7,7,45,630.0,122.0,2.45,17.1,417.0,322.15,243.08
2018,5,7,8,0,661.0,129.0,2.6,17.7,468.0,379.68,291.64
2018,5,7,8,15,588.0,161.0,2.6,18.1,485.0,415.31,322.9
2018,5,7,8,30,515.0,193.0,2.6,18.5,502.0,437.71,342.1
2018,5,7,8,45,557.0,197.5,2.65,18.95,555.5,494.4,386.22
2018,5,7,9,0,599.0,202.0,2.7,19.4,609.0,557.84,434.1
2018,5,7,9,15,694.0,178.0,2.7,19.7,678.0,628.23,486.89
2018,5,7,9,30,789.0,154.0,2.7,20.0,747.0,701.34,540.58
2018,5,7,9,45,800.5,157.0,2.7,20.35,783.5,745.62,571.37
2018,5,7,10,0,812.0,160.0,2.7,20.7,820.0,788.02,600.32
2018,5,7,10,15,820.5,162.0,2.7,20.95,850.0,824.96,624.76
2018,5,7,10,30,829.0,164.0,2.7,21.2,880.0,859.35,646.61
2018,5,7,10,45,819.0,173.5,2.65,21.5,896.5,882.15,659.95
2018,5,7,11,0,809.0,183.0,2.6,21.8,913.0,901.14,670.76
2018,5,7,11,15,745.5,223.5,2.6,21.95,905.5,905.52,672.63
2018,5,7,11,30,682.0,264.0,2.6,22.1,898.0,896.99,664.61
2018,5,7,11,45,668.0,275.0,2.55,22.3,900.0,901.93,666.5
2018,5,7,12,0,654.0,286.0,2.5,22.5,902.0,903.49,666.04
2018,5,7,12,15,756.5,225.0,2.45,22.55,938.0,944.09,694.43
2018,5,7,12,30,859.0,164.0,2.4,22.6,974.0,971.35,711.33
2018,5,7,12,45,864.5,158.0,2.35,22.7,967.5,951.61,697.57
2018,5,7,13,0,870.0,152.0,2.3,22.8,961.0,942.72,691.46
2018,5,7,13,15,864.0,152.0,2.25,22.8,944.5,925.1,679.89
2018,5,7,13,30,858.0,152.0,2.2,22.8,928.0,915.8,673.96
2018,5,7,13,45,849.5,151.5,2.15,22.75,903.5,888.42,656.2
2018,5,7,14,0,841.0,151.0,2.1,22.7,879.0,858.07,636.61
2018,5,7,14,15,831.0,150.0,2.05,22.6,848.5,823.24,614.09
2018,5,7,14,30,821.0,149.0,2.0,22.5,818.0,785.92,589.56
2018,5,7,14,45,807.5,147.0,2.0,22.4,781.0,742.83,560.16
2018,5,7,15,0,794.0,145.0,2.0,22.3,744.0,697.97,528.93
2018,5,7,15,15,779.0,142.0,1.95,22.2,702.0,649.73,494.27
2018,5,7,15,30,764.0,139.0,1.9,22.1,660.0,601.05,458.45
2018,5,7,15,45,743.5,135.0,1.85,22.0,613.5,546.46,417.43
2018,5,7,16,0,723.0,131.0,1.8,21.9,567.0,491.93,375.32
2018,5,7,16,15,698.0,126.0,1.75,21.65,517.5,434.87,330.33
2018,5,7,16,30,673.0,121.0,1.7,21.4,468.0,378.99,284.94
2018,5,7,16,45,640.0,115.0,1.6,21.2,416.5,321.07,236.88
2018,5,7,17,0,607.0,109.0,1.5,21.0,365.0,265.92,190.35
2018,5,7,17,15,561.0,101.5,1.35,20.5,313.0,209.8,143.84
2018,5,7,17,30,515.0,94.0,1.2,20.0,261.0,158.71,102.97
2018,5,7,17,45,453.5,84.0,1.0,19.45,211.5,106.72,65.69
2018,5,7,18,0,392.0,74.0,0.8,18.9,162.0,64.86,42.95
2018,5,7,18,15,310.0,60.0,0.8,18.9,118.5,45.44,33.81
2018,5,7,18,30,228.0,46.0,0.8,18.9,75.0,35.18,24.18
2018,5,7,18,45,137.5,29.5,0.8,17.75,44.5,22.78,10.04
2018,5,7,19,0,47.0,13.0,0.8,16.6,14.0,11.1,0.0
2018,5,7,19,15,23.5,6.5,0.8,16.4,7.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,5,15,31.5,6.5,1.1,12.0,7.5,0.0,0.0
2018,5,8,5,30,63.0,13.0,1.3,12.5,15.0,11.1,0.0
2018,5,8,5,45,171.0,28.5,1.45,13.0,47.0,22.09,9.56
2018,5,8,6,0,279.0,44.0,1.6,13.5,79.0,33.87,23.62
2018,5,8,6,15,338.0,56.5,1.7,14.0,118.5,43.03,32.4
2018,5,8,6,30,397.0,69.0,1.8,14.5,158.0,59.66,40.31
2018,5,8,6,45,479.0,77.0,1.85,15.0,212.5,103.85,64.07
2018,5,8,7,0,561.0,85.0,1.9,15.5,267.0,155.73,100.74
2018,5,8,7,15,598.5,92.0,2.0,16.05,317.0,207.18,143.2
2018,5,8,7,30,636.0,99.0,2.1,16.6,367.0,262.54,190.66
2018,5,8,7,45,649.0,110.0,2.2,17.2,414.5,316.99,238.14
2018,5,8,8,0,662.0,121.0,2.3,17.8,462.0,371.98,285.02
2018,5,8,8,15,715.5,117.5,2.4,18.25,519.5,432.03,334.38
2018,5,8,8,30,769.0,114.0,2.5,18.7,577.0,496.86,386.29
2018,5,8,8,45,757.5,128.5,2.55,19.15,614.5,545.07,424.15
2018,5,8,9,0,746.0,143.0,2.6,19.6,652.0,591.05,459.02
2018,5,8,9,15,691.0,177.0,2.6,20.0,671.0,623.95,482.48
2018,5,8,9,30,636.0,211.0,2.6,20.4,690.0,649.31,499.56
2018,5,8,9,45,688.5,200.0,2.6,20.75,741.5,705.57,539.97
2018,5,8,10,0,741.0,189.0,2.6,21.1,793.0,762.94,580.11
2018,5,8,10,15,783.0,175.0,2.55,21.4,834.0,805.17,608.91
2018,5,8,10,30,825.0,161.0,2.5,21.7,875.0,851.37,638.59
2018,5,8,10,45,853.5,150.0,2.45,22.0,906.0,887.57,660.77
2018,5,8,11,0,882.0,139.0,2.4,22.3,937.0,911.02,674.28
2018,5,8,11,15,884.5,139.5,2.35,22.5,951.5,929.76,684.98
2018,5,8,11,30,887.0,140.0,2.3,22.7,966.0,945.04,693.43
2018,5,8,11,45,888.0,141.5,2.25,22.9,974.0,956.31,699.32
2018,5,8,12,0,889.0,143.0,2.2,23.1,982.0,964.0,702.98
2018,5,8,12,15,886.5,144.5,2.2,23.25,981.5,964.87,702.99
2018,5,8,12,30,884.0,146.0,2.2,23.4,981.0,962.15,700.87
2018,5,8,12,45,878.5,148.0,2.15,23.55,972.0,953.57,694.57
2018,5,8,13,0,873.0,150.0,2.1,23.7,963.0,941.53,686.19
2018,5,8,13,15,840.5,163.5,2.05,23.75,936.0,925.08,675.34
2018,5,8,13,30,808.0,177.0,2.0,23.8,909.0,893.35,654.59
2018,5,8,13,45,771.5,189.0,2.0,23.85,873.5,854.46,629.67
2018,5,8,14,0,735.0,201.0,2.0,23.9,838.0,820.45,607.15
2018,5,8,14,15,699.5,207.0,1.95,23.85,796.5,774.18,575.55
2018,5,8,14,30,664.0,213.0,1.9,23.8,755.0,727.23,543.15
2018,5,8,14,45,675.0,197.5,1.85,23.75,727.5,694.43,520.96
2018,5,8,15,0,686.0,182.0,1.8,23.7,700.0,658.44,495.95
2018,5,8,15,15,726.5,158.5,1.75,23.55,680.0,630.86,476.79
2018,5,8,15,30,767.0,135.0,1.7,23.4,660.0,596.89,452.21
2018,5,8,15,45,718.5,138.0,1.7,23.25,603.0,533.91,405.49
2018,5,8,16,0,670.0,141.0,1.7,23.1,546.0,473.15,359.41
2018,5,8,16,15,646.0,133.0,1.6,22.85,496.5,416.66,315.1
2018,5,8,16,30,622.0,125.0,1.5,22.6,447.0,361.42,270.52
2018,5,8,16,45,635.5,112.0,1.4,22.35,410.5,315.74,231.41
2018,5,8,17,0,649.0,99.0,1.3,22.1,374.0,267.55,189.14
2018,5,8,17,15,607.5,92.0,1.15,21.4,322.0,210.52,141.83
2018,5,8,17,30,566.0,85.0,1.0,20.7,270.0,157.87,99.68
2018,5,8,17,45,508.0,76.5,0.9,20.05,220.0,107.19,63.9
2018,5,8,18,0,450.0,68.0,0.8,19.4,170.0,63.57,41.26
2018,5,8,18,15,364.5,56.0,0.8,19.4,125.0,42.77,31.47
2018,5,8,18,30,279.0,44.0,0.8,19.4,80.0,33.85,23.08
2018,5,8,18,45,172.5,29.0,0.85,18.0,48.0,22.46,10.38
2018,5,8,19,0,66.0,14.0,0.9,16.6,16.0,11.95,0.0
2018,5,8,19,15,33.0,7.0,0.9,16.4,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.35,13.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,9,5,15,37.0,7.0,0.6,12.4,8.0,0.0,0.0
2018,5,9,5,30,74.0,14.0,0.6,12.9,16.0,11.95,0.0
2018,5,9,5,45,183.0,29.0,0.6,13.35,48.5,22.49,10.54
2018,5,9,6,0,292.0,44.0,0.6,13.8,81.0,33.9,23.74
2018,5,9,6,15,377.0,55.0,0.6,14.5,126.0,42.11,31.61
2018,5,9,6,30,462.0,66.0,0.6,15.2,171.0,60.54,40.38
2018,5,9,6,45,521.5,74.0,0.6,15.85,221.5,104.42,62.66
2018,5,9,7,0,581.0,82.0,0.6,16.5,272.0,155.5,98.84
2018,5,9,7,15,623.0,88.5,0.6,17.2,324.5,208.56,141.62
2018,5,9,7,30,665.0,95.0,0.6,17.9,377.0,266.01,189.52
2018,5,9,7,45,696.5,100.0,0.55,18.6,429.0,322.78,236.89
2018,5,9,8,0,728.0,105.0,0.5,19.3,481.0,382.02,284.9
2018,5,9,8,15,750.5,109.5,0.5,19.8,531.0,438.98,330.17
2018,5,9,8,30,773.0,114.0,0.5,20.3,581.0,497.62,374.97
2018,5,9,8,45,790.5,117.0,0.5,20.8,627.0,551.34,414.65
2018,5,9,9,0,808.0,120.0,0.5,21.3,673.0,604.71,452.62
2018,5,9,9,15,823.5,122.0,0.5,21.7,715.5,655.18,487.47
2018,5,9,9,30,839.0,124.0,0.5,22.1,758.0,704.5,520.42
2018,5,9,9,45,852.5,124.5,0.5,22.45,795.5,743.68,545.99
2018,5,9,10,0,866.0,125.0,0.5,22.8,833.0,785.99,572.17
2018,5,9,10,15,873.5,127.0,0.45,23.1,863.0,822.76,592.9
2018,5,9,10,30,881.0,129.0,0.4,23.4,893.0,856.78,611.58
2018,5,9,10,45,885.5,130.0,0.35,23.7,915.5,884.42,626.02
2018,5,9,11,0,890.0,131.0,0.3,24.0,938.0,908.83,638.39
2018,5,9,11,15,892.5,132.5,0.3,24.2,953.0,928.58,649.12
2018,5,9,11,30,895.0,134.0,0.3,24.4,968.0,944.83,657.8
2018,5,9,11,45,896.0,135.0,0.3,24.65,976.0,955.71,663.21
2018,5,9,12,0,897.0,136.0,0.3,24.9,984.0,963.0,666.61
2018,5,9,12,15,899.0,134.0,0.35,25.0,984.0,964.91,668.39
2018,5,9,12,30,901.0,132.0,0.4,25.1,984.0,963.19,668.2
2018,5,9,12,45,902.0,130.0,0.4,25.25,977.0,956.9,664.2
2018,5,9,13,0,903.0,128.0,0.4,25.4,970.0,946.94,658.16
2018,5,9,13,15,898.5,127.5,0.45,25.45,954.0,929.78,649.18
2018,5,9,13,30,894.0,127.0,0.5,25.5,938.0,909.18,638.19
2018,5,9,13,45,886.0,127.0,0.55,25.55,914.0,882.7,623.54
2018,5,9,14,0,878.0,127.0,0.6,25.6,890.0,853.17,606.9
2018,5,9,14,15,869.0,126.0,0.65,25.55,859.5,819.04,587.4
2018,5,9,14,30,860.0,125.0,0.7,25.5,829.0,782.28,565.95
2018,5,9,14,45,848.5,123.5,0.75,25.45,792.5,740.81,540.44
2018,5,9,15,0,837.0,122.0,0.8,25.4,756.0,702.23,515.28
2018,5,9,15,15,823.0,119.5,0.8,25.25,714.0,653.57,482.22
2018,5,9,15,30,809.0,117.0,0.8,25.1,672.0,603.63,447.38
2018,5,9,15,45,791.0,114.0,0.85,25.0,626.0,550.02,409.16
2018,5,9,16,0,773.0,111.0,0.9,24.9,580.0,496.09,369.28
2018,5,9,16,15,750.0,107.5,0.85,24.8,530.5,439.48,325.43
2018,5,9,16,30,727.0,104.0,0.8,24.7,481.0,382.01,279.66
2018,5,9,16,45,696.5,99.0,0.8,24.6,429.5,323.17,231.95
2018,5,9,17,0,666.0,94.0,0.8,24.5,378.0,266.68,185.15
2018,5,9,17,15,618.5,88.5,0.75,23.9,324.5,208.85,138.17
2018,5,9,17,30,571.0,83.0,0.7,23.3,271.0,156.06,96.79
2018,5,9,17,45,520.0,74.0,0.65,22.7,222.0,105.39,61.34
2018,5,9,18,0,469.0,65.0,0.6,22.1,173.0,60.86,38.6
2018,5,9,18,15,385.5,54.5,0.6,22.1,128.0,43.72,31.93
2018,5,9,18,30,302.0,44.0,0.6,22.1,83.0,33.92,22.91
2018,5,9,18,45,193.5,29.5,0.75,20.65,50.5,22.88,11.0
2018,5,9,19,0,85.0,15.0,0.9,19.2,18.0,12.8,0.0
2018,5,9,19,15,42.5,7.5,0.9,18.8,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,10,5,15,4.5,6.0,1.3,14.05,6.0,0.0,0.0
2018,5,10,5,30,9.0,12.0,1.5,14.5,12.0,10.24,0.0
2018,5,10,5,45,44.5,29.0,1.65,14.9,34.0,22.92,11.28
2018,5,10,6,0,80.0,46.0,1.8,15.3,56.0,35.85,25.26
2018,5,10,6,15,192.5,62.5,1.85,15.8,102.5,47.59,36.2
2018,5,10,6,30,305.0,79.0,1.9,16.3,149.0,64.33,45.37
2018,5,10,6,45,409.5,86.5,1.9,16.8,206.0,102.17,65.0
2018,5,10,7,0,514.0,94.0,1.9,17.3,263.0,155.24,101.67
2018,5,10,7,15,540.5,104.5,2.05,18.1,310.0,204.39,141.98
2018,5,10,7,30,567.0,115.0,2.2,18.9,357.0,256.24,185.98
2018,5,10,7,45,616.5,117.5,2.35,19.7,411.5,311.11,231.88
2018,5,10,8,0,666.0,120.0,2.5,20.5,466.0,370.6,280.97
2018,5,10,8,15,690.5,125.5,2.65,21.25,515.0,426.01,326.3
2018,5,10,8,30,715.0,131.0,2.8,22.0,564.0,482.59,371.2
2018,5,10,8,45,734.0,134.0,2.95,22.7,609.0,534.71,411.59
2018,5,10,9,0,753.0,137.0,3.1,23.4,654.0,586.31,450.44
2018,5,10,9,15,758.5,145.0,3.15,23.95,693.0,633.4,484.76
2018,5,10,9,30,764.0,153.0,3.2,24.5,732.0,678.66,516.81
2018,5,10,9,45,758.5,165.0,3.25,25.0,763.0,717.55,543.48
2018,5,10,10,0,753.0,177.0,3.3,25.5,794.0,757.32,570.06
2018,5,10,10,15,767.0,177.0,3.35,25.85,825.0,790.76,592.73
2018,5,10,10,30,781.0,177.0,3.4,26.2,856.0,826.12,615.94
2018,5,10,10,45,787.5,178.5,3.4,26.5,878.5,854.19,633.34
2018,5,10,11,0,794.0,180.0,3.4,26.8,901.0,879.42,648.79
2018,5,10,11,15,797.5,181.0,3.45,26.95,915.5,898.54,660.82
2018,5,10,11,30,801.0,182.0,3.5,27.1,930.0,914.46,670.8
2018,5,10,11,45,802.0,183.0,3.5,27.3,937.5,924.82,676.74
2018,5,10,12,0,803.0,184.0,3.5,27.5,945.0,931.8,680.58
2018,5,10,12,15,791.5,191.0,3.45,27.5,941.0,929.32,678.52
2018,5,10,12,30,780.0,198.0,3.4,27.5,937.0,923.41,674.37
2018,5,10,12,45,772.5,201.0,3.4,27.5,928.0,914.28,668.54
2018,5,10,13,0,765.0,204.0,3.4,27.5,919.0,901.96,660.7
2018,5,10,13,15,720.0,221.0,3.3,27.35,885.0,874.75,642.62
2018,5,10,13,30,675.0,238.0,3.2,27.2,851.0,837.03,616.54
2018,5,10,13,45,623.0,259.0,3.1,27.05,814.0,795.29,587.46
2018,5,10,14,0,571.0,280.0,3.0,26.9,777.0,750.84,556.37
2018,5,10,14,15,472.0,298.0,2.85,26.7,699.5,669.35,498.61
2018,5,10,14,30,373.0,316.0,2.7,26.5,622.0,591.52,442.71
2018,5,10,14,45,274.0,325.5,2.55,26.25,545.0,502.46,378.17
2018,5,10,15,0,175.0,335.0,2.4,26.0,468.0,421.17,318.15
2018,5,10,15,15,91.5,245.0,2.25,25.7,314.5,278.39,211.99
2018,5,10,15,30,8.0,155.0,2.1,25.4,161.0,134.29,100.99
2018,5,10,15,45,5.5,120.0,1.9,25.05,124.0,103.01,76.93
2018,5,10,16,0,3.0,85.0,1.7,24.7,87.0,72.17,52.68
2018,5,10,16,15,1.5,55.5,1.6,24.35,56.5,46.69,32.38
2018,5,10,16,30,0.0,26.0,1.5,24.0,26.0,21.49,12.0
2018,5,10,16,45,3.5,42.5,1.4,23.6,44.0,36.31,24.21
2018,5,10,17,0,7.0,59.0,1.3,23.2,62.0,50.75,36.09
2018,5,10,17,15,12.5,80.5,1.3,22.8,85.0,69.2,51.17
2018,5,10,17,30,18.0,102.0,1.3,22.4,108.0,85.55,64.46
2018,5,10,17,45,9.0,66.5,1.25,22.0,69.5,55.46,40.22
2018,5,10,18,0,0.0,31.0,1.2,21.6,31.0,25.57,15.71
2018,5,10,18,15,0.0,24.0,1.2,21.6,24.0,19.77,11.45
2018,5,10,18,30,0.0,17.0,1.2,21.6,17.0,13.99,6.19
2018,5,10,18,45,2.5,11.5,1.15,20.95,11.5,9.46,1.39
2018,5,10,19,0,5.0,6.0,1.1,20.3,6.0,5.12,0.0
2018,5,10,19,15,2.5,3.0,1.1,20.1,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,11,5,15,50.5,8.0,0.8,14.85,10.0,0.0,0.0
2018,5,11,5,30,101.0,16.0,0.9,15.4,20.0,13.66,0.0
2018,5,11,5,45,173.0,30.0,1.0,15.95,48.0,23.21,11.9
2018,5,11,6,0,245.0,44.0,1.1,16.5,76.0,33.69,23.36
2018,5,11,6,15,335.0,54.5,1.1,17.0,120.0,41.48,30.75
2018,5,11,6,30,425.0,65.0,1.1,17.5,164.0,58.04,38.74
2018,5,11,6,45,487.5,75.0,1.05,17.95,215.5,101.35,61.09
2018,5,11,7,0,550.0,85.0,1.0,18.4,267.0,152.24,96.97
2018,5,11,7,15,600.5,90.5,0.9,19.15,321.0,204.13,138.08
2018,5,11,7,30,651.0,96.0,0.8,19.9,375.0,261.43,185.1
2018,5,11,7,45,677.5,102.0,0.75,20.7,425.0,316.43,230.94
2018,5,11,8,0,704.0,108.0,0.7,21.5,475.0,373.39,277.07
2018,5,11,8,15,727.0,112.0,0.85,22.55,523.5,428.62,321.06
2018,5,11,8,30,750.0,116.0,1.0,23.6,572.0,485.64,364.89
2018,5,11,8,45,756.0,123.5,1.15,24.65,613.5,535.9,402.41
2018,5,11,9,0,762.0,131.0,1.3,25.7,655.0,584.79,437.66
2018,5,11,9,15,789.5,128.0,1.35,26.15,700.0,636.07,474.11
2018,5,11,9,30,817.0,125.0,1.4,26.6,745.0,687.24,509.49
2018,5,11,9,45,831.0,124.5,1.5,27.05,781.0,730.58,539.04
2018,5,11,10,0,845.0,124.0,1.6,27.5,817.0,765.74,562.22
2018,5,11,10,15,853.0,124.5,1.6,27.75,846.0,800.7,583.64
2018,5,11,10,30,861.0,125.0,1.6,28.0,875.0,833.03,603.12
2018,5,11,10,45,866.5,126.0,1.65,28.2,897.5,860.88,620.22
2018,5,11,11,0,872.0,127.0,1.7,28.4,920.0,885.64,635.33
2018,5,11,11,15,874.5,128.0,1.7,28.55,934.5,904.52,646.28
2018,5,11,11,30,877.0,129.0,1.7,28.7,949.0,919.99,655.15
2018,5,11,11,45,877.5,130.0,1.75,28.85,956.5,930.18,661.36
2018,5,11,12,0,878.0,131.0,1.8,29.0,964.0,936.86,665.48
2018,5,11,12,15,874.0,134.0,1.8,29.05,963.0,937.66,665.73
2018,5,11,12,30,870.0,137.0,1.8,29.1,962.0,934.94,663.93
2018,5,11,12,45,863.5,138.5,1.85,29.15,952.0,925.15,658.35
2018,5,11,13,0,857.0,140.0,1.9,29.2,942.0,912.0,650.76
2018,5,11,13,15,851.0,140.5,1.9,29.15,926.0,895.12,640.6
2018,5,11,13,30,845.0,141.0,1.9,29.1,910.0,875.04,628.46
2018,5,11,13,45,836.0,142.0,1.9,29.1,887.0,849.76,612.86
2018,5,11,14,0,827.0,143.0,1.9,29.1,864.0,830.89,601.46
2018,5,11,14,15,816.5,142.5,1.85,29.0,834.0,796.82,579.81
2018,5,11,14,30,806.0,142.0,1.8,28.9,804.0,760.36,556.23
2018,5,11,14,45,792.5,140.5,1.75,28.8,767.5,718.62,527.99
2018,5,11,15,0,779.0,139.0,1.7,28.7,731.0,675.17,498.08
2018,5,11,15,15,624.0,182.0,1.65,28.55,639.5,581.98,431.61
2018,5,11,15,30,469.0,225.0,1.6,28.4,548.0,492.67,367.08
2018,5,11,15,45,358.5,239.5,1.5,28.2,476.5,411.96,308.18
2018,5,11,16,0,248.0,254.0,1.4,28.0,405.0,348.77,261.34
2018,5,11,16,15,178.0,230.5,1.35,27.75,334.5,277.12,208.26
2018,5,11,16,30,108.0,207.0,1.3,27.5,264.0,218.25,164.34
2018,5,11,16,45,175.5,188.0,1.25,27.25,269.0,215.92,161.06
2018,5,11,17,0,243.0,169.0,1.2,27.0,274.0,207.56,151.66
2018,5,11,17,15,130.0,140.0,1.1,26.4,195.5,141.95,103.58
2018,5,11,17,30,17.0,111.0,1.0,25.8,117.0,92.24,68.83
2018,5,11,17,45,9.0,93.0,0.95,25.25,96.0,75.44,55.9
2018,5,11,18,0,1.0,75.0,0.9,24.7,75.0,59.8,43.48
2018,5,11,18,15,0.5,56.5,0.9,24.7,56.5,45.29,32.94
2018,5,11,18,30,0.0,38.0,0.9,24.7,38.0,30.91,20.2
2018,5,11,18,45,2.5,24.0,0.95,23.7,24.0,19.71,9.15
2018,5,11,19,0,5.0,10.0,1.0,22.7,10.0,8.54,0.0
2018,5,11,19,15,2.5,5.0,1.0,22.55,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,12,5,15,37.5,8.0,0.7,18.05,9.5,0.0,0.0
2018,5,12,5,30,75.0,16.0,0.8,18.6,19.0,13.66,0.0
2018,5,12,5,45,170.0,31.0,0.85,19.15,50.5,23.95,12.63
2018,5,12,6,0,265.0,46.0,0.9,19.7,82.0,35.24,24.39
2018,5,12,6,15,343.0,58.0,0.95,20.15,125.5,44.06,32.57
2018,5,12,6,30,421.0,70.0,1.0,20.6,169.0,59.5,39.69
2018,5,12,6,45,477.0,79.5,1.05,21.1,218.0,103.71,62.72
2018,5,12,7,0,533.0,89.0,1.1,21.6,267.0,152.51,96.71
2018,5,12,7,15,575.5,96.0,1.15,22.35,318.0,202.93,136.5
2018,5,12,7,30,618.0,103.0,1.2,23.1,369.0,257.86,181.53
2018,5,12,7,45,650.5,108.0,1.3,23.8,419.5,311.99,226.49
2018,5,12,8,0,683.0,113.0,1.4,24.5,470.0,368.78,272.78
2018,5,12,8,15,707.0,117.5,1.45,25.15,519.0,423.72,316.55
2018,5,12,8,30,731.0,122.0,1.5,25.8,568.0,479.71,359.69
2018,5,12,8,45,751.0,124.5,1.55,26.5,613.5,532.8,399.29
2018,5,12,9,0,771.0,127.0,1.6,27.2,659.0,585.03,437.0
2018,5,12,9,15,786.5,129.5,1.55,27.55,700.5,634.07,471.31
2018,5,12,9,30,802.0,132.0,1.5,27.9,742.0,682.06,503.81
2018,5,12,9,45,814.0,133.5,1.5,28.3,778.0,725.26,532.42
2018,5,12,10,0,826.0,135.0,1.5,28.7,814.0,766.59,559.09
2018,5,12,10,15,834.0,137.0,1.5,28.95,843.5,803.11,581.41
2018,5,12,10,30,842.0,139.0,1.5,29.2,873.0,828.2,596.0
2018,5,12,10,45,847.5,140.0,1.5,29.5,895.5,855.5,611.93
2018,5,12,11,0,853.0,141.0,1.5,29.8,918.0,879.77,625.81
2018,5,12,11,15,857.0,141.5,1.5,29.95,933.5,899.12,636.94
2018,5,12,11,30,861.0,142.0,1.5,30.1,949.0,915.19,646.08
2018,5,12,11,45,862.5,143.0,1.55,30.25,957.0,926.08,652.69
2018,5,12,12,0,864.0,144.0,1.6,30.4,965.0,933.53,657.3
2018,5,12,12,15,864.5,143.0,1.6,30.5,964.5,934.86,657.73
2018,5,12,12,30,865.0,142.0,1.6,30.6,964.0,932.74,656.18
2018,5,12,12,45,864.5,141.0,1.65,30.7,957.0,926.25,652.65
2018,5,12,13,0,864.0,140.0,1.7,30.8,950.0,916.3,647.06
2018,5,12,13,15,860.5,139.0,1.7,30.8,934.5,900.24,637.41
2018,5,12,13,30,857.0,138.0,1.7,30.8,919.0,880.87,625.76
2018,5,12,13,45,851.0,137.0,1.7,30.8,896.5,856.14,610.74
2018,5,12,14,0,845.0,136.0,1.7,30.8,874.0,828.39,593.79
2018,5,12,14,15,836.5,134.5,1.65,30.75,844.0,795.36,573.0
2018,5,12,14,30,828.0,133.0,1.6,30.7,814.0,766.71,555.01
2018,5,12,14,45,817.0,131.0,1.6,30.65,778.5,725.61,527.8
2018,5,12,15,0,806.0,129.0,1.6,30.6,743.0,682.57,498.78
2018,5,12,15,15,792.5,126.5,1.55,30.45,702.5,635.74,466.32
2018,5,12,15,30,779.0,124.0,1.5,30.3,662.0,587.68,432.19
2018,5,12,15,45,761.0,120.0,1.45,30.15,616.5,534.82,393.77
2018,5,12,16,0,743.0,116.0,1.4,30.0,571.0,481.73,354.08
2018,5,12,16,15,720.0,112.0,1.35,29.85,522.5,425.16,310.71
2018,5,12,16,30,697.0,108.0,1.3,29.7,474.0,370.43,267.43
2018,5,12,16,45,658.0,104.0,1.3,29.5,421.0,311.69,220.58
2018,5,12,17,0,619.0,100.0,1.3,29.3,368.0,256.3,175.65
2018,5,12,17,15,586.5,92.5,1.15,28.6,319.5,202.96,132.44
2018,5,12,17,30,554.0,85.0,1.0,27.9,271.0,152.92,93.39
2018,5,12,17,45,497.0,77.0,0.9,27.15,222.0,103.96,60.29
2018,5,12,18,0,440.0,69.0,0.8,26.4,173.0,61.88,39.93
2018,5,12,18,15,362.5,58.0,0.8,26.4,129.5,44.14,31.74
2018,5,12,18,30,285.0,47.0,0.8,26.4,86.0,36.05,24.33
2018,5,12,18,45,183.5,32.0,0.9,25.05,53.0,24.73,13.12
2018,5,12,19,0,82.0,17.0,1.0,23.7,20.0,14.51,0.0
2018,5,12,19,15,41.0,8.5,1.0,23.45,10.0,7.26,0.0
2018,5,12,19,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.75,20.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,13,5,15,26.5,8.0,0.65,18.6,9.0,6.83,0.0
2018,5,13,5,30,53.0,16.0,0.7,19.0,18.0,13.66,0.0
2018,5,13,5,45,132.0,34.0,0.8,19.45,49.5,26.38,14.8
2018,5,13,6,0,211.0,52.0,0.9,19.9,81.0,39.47,28.0
2018,5,13,6,15,289.5,66.0,0.9,20.3,124.0,49.58,37.32
2018,5,13,6,30,368.0,80.0,0.9,20.7,167.0,65.33,45.23
2018,5,13,6,45,432.5,89.0,0.95,21.15,216.0,104.61,65.16
2018,5,13,7,0,497.0,98.0,1.0,21.6,265.0,151.46,97.36
2018,5,13,7,15,543.5,104.5,1.05,22.35,315.5,202.85,137.54
2018,5,13,7,30,590.0,111.0,1.1,23.1,366.0,256.47,181.07
2018,5,13,7,45,627.5,115.0,1.1,23.85,417.0,309.72,224.7
2018,5,13,8,0,665.0,119.0,1.1,24.6,468.0,366.2,270.05
2018,5,13,8,15,691.0,123.0,1.25,25.35,517.0,420.55,313.26
2018,5,13,8,30,717.0,127.0,1.4,26.1,566.0,476.19,356.18
2018,5,13,8,45,738.0,130.0,1.5,26.85,612.0,529.16,395.71
2018,5,13,9,0,759.0,133.0,1.6,27.6,658.0,582.05,433.97
2018,5,13,9,15,772.5,136.5,1.5,28.0,698.5,630.15,467.14
2018,5,13,9,30,786.0,140.0,1.4,28.4,739.0,677.08,498.31
2018,5,13,9,45,796.0,142.5,1.35,28.75,774.0,719.12,525.67
2018,5,13,10,0,806.0,145.0,1.3,29.1,809.0,759.2,550.96
2018,5,13,10,15,814.5,147.5,1.2,29.4,839.0,795.91,572.46
2018,5,13,10,30,823.0,150.0,1.1,29.7,869.0,830.13,591.35
2018,5,13,10,45,829.5,151.0,1.05,30.0,891.5,858.56,606.89
2018,5,13,11,0,836.0,152.0,1.0,30.3,914.0,884.02,620.43
2018,5,13,11,15,839.5,152.5,1.0,30.5,929.0,903.25,631.06
2018,5,13,11,30,843.0,153.0,1.0,30.7,944.0,906.64,632.05
2018,5,13,11,45,845.0,153.0,1.05,30.9,951.5,916.88,638.33
2018,5,13,12,0,847.0,153.0,1.1,31.1,959.0,923.78,642.55
2018,5,13,12,15,846.0,153.5,1.15,31.2,958.5,925.01,643.67
2018,5,13,12,30,845.0,154.0,1.2,31.3,958.0,922.87,642.88
2018,5,13,12,45,841.5,155.5,1.3,31.35,950.5,915.96,640.1
2018,5,13,13,0,838.0,157.0,1.4,31.4,943.0,918.63,643.32
2018,5,13,13,15,780.5,185.5,1.45,31.4,908.5,881.95,621.38
2018,5,13,13,30,723.0,214.0,1.5,31.4,874.0,850.78,602.73
2018,5,13,13,45,722.5,208.0,1.5,31.35,853.5,827.49,588.59
2018,5,13,14,0,722.0,202.0,1.5,31.3,833.0,801.31,572.34
2018,5,13,14,15,666.0,217.0,1.55,31.2,784.0,747.96,537.74
2018,5,13,14,30,610.0,232.0,1.6,31.1,735.0,694.94,502.89
2018,5,13,14,45,586.5,228.0,1.6,31.0,694.5,649.78,472.94
2018,5,13,15,0,563.0,224.0,1.6,30.9,654.0,604.31,442.11
2018,5,13,15,15,627.5,190.5,1.55,30.8,645.0,589.01,432.19
2018,5,13,15,30,692.0,157.0,1.5,30.7,636.0,565.61,415.68
2018,5,13,15,45,712.5,139.0,1.45,30.55,603.5,524.33,385.55
2018,5,13,16,0,733.0,121.0,1.4,30.4,571.0,479.22,351.63
2018,5,13,16,15,712.5,116.0,1.4,30.2,523.5,424.32,309.71
2018,5,13,16,30,692.0,111.0,1.4,30.0,476.0,370.1,267.02
2018,5,13,16,45,665.0,104.5,1.35,29.85,425.5,313.4,221.33
2018,5,13,17,0,638.0,98.0,1.3,29.7,375.0,258.73,176.49
2018,5,13,17,15,600.0,91.0,1.2,28.95,324.5,203.68,132.23
2018,5,13,17,30,562.0,84.0,1.1,28.2,274.0,152.54,92.68
2018,5,13,17,45,508.5,75.5,0.95,27.4,225.0,103.08,59.2
2018,5,13,18,0,455.0,67.0,0.8,26.6,176.0,60.02,38.48
2018,5,13,18,15,377.0,56.5,0.8,26.6,132.0,43.11,30.87
2018,5,13,18,30,299.0,46.0,0.8,26.6,88.0,35.35,23.77
2018,5,13,18,45,196.0,31.5,0.85,25.3,54.5,24.37,13.08
2018,5,13,19,0,93.0,17.0,0.9,24.0,21.0,14.51,0.0
2018,5,13,19,15,46.5,8.5,0.95,23.9,10.5,7.26,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
