Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,5,15,28.0,8.0,0.65,17.9,9.0,6.83,0.0
2018,5,14,5,30,56.0,16.0,0.8,18.4,18.0,13.66,0.0
2018,5,14,5,45,116.5,31.0,0.9,18.95,44.5,24.26,13.45
2018,5,14,6,0,177.0,46.0,1.0,19.5,71.0,34.85,24.16
2018,5,14,6,15,215.0,63.5,1.0,20.05,106.5,48.5,36.47
2018,5,14,6,30,253.0,81.0,1.0,20.6,142.0,64.9,46.18
2018,5,14,6,45,314.5,95.0,1.0,21.15,189.0,99.08,65.07
2018,5,14,7,0,376.0,109.0,1.0,21.7,236.0,142.16,95.06
2018,5,14,7,15,378.5,130.0,1.05,22.4,276.5,186.1,130.71
2018,5,14,7,30,381.0,151.0,1.1,23.1,317.0,230.22,167.2
2018,5,14,7,45,392.0,171.0,1.1,23.85,360.0,276.3,204.49
2018,5,14,8,0,403.0,191.0,1.1,24.6,403.0,323.22,241.55
2018,5,14,8,15,407.0,211.5,1.1,25.35,443.5,368.16,276.1
2018,5,14,8,30,411.0,232.0,1.1,26.1,484.0,412.82,309.27
2018,5,14,8,45,424.0,247.0,1.1,26.8,524.5,457.29,341.31
2018,5,14,9,0,437.0,262.0,1.1,27.5,565.0,501.99,372.55
2018,5,14,9,15,424.5,284.5,0.95,28.0,593.5,536.98,395.17
2018,5,14,9,30,412.0,307.0,0.8,28.5,622.0,569.64,415.21
2018,5,14,9,45,459.5,304.0,0.7,29.0,670.5,620.98,448.39
2018,5,14,10,0,507.0,301.0,0.6,29.5,719.0,674.03,481.41
2018,5,14,10,15,620.5,252.5,0.7,29.8,782.5,741.81,527.5
2018,5,14,10,30,734.0,204.0,0.8,30.1,846.0,810.86,573.57
2018,5,14,10,45,795.5,171.0,0.9,30.35,883.5,846.69,596.59
2018,5,14,11,0,857.0,138.0,1.0,30.6,921.0,876.81,615.3
2018,5,14,11,15,859.5,139.0,1.05,30.75,935.5,895.28,626.33
2018,5,14,11,30,862.0,140.0,1.1,30.9,950.0,910.42,635.48
2018,5,14,11,45,863.0,141.0,1.1,31.1,957.5,920.81,640.92
2018,5,14,12,0,864.0,142.0,1.1,31.3,965.0,927.78,644.39
2018,5,14,12,15,818.0,169.0,1.1,31.35,948.0,925.32,642.62
2018,5,14,12,30,772.0,196.0,1.1,31.4,931.0,906.31,630.9
2018,5,14,12,45,767.5,195.5,1.05,31.5,921.5,896.92,624.49
2018,5,14,13,0,763.0,195.0,1.0,31.6,912.0,884.38,616.09
2018,5,14,13,15,809.0,166.0,1.0,31.6,915.0,887.32,618.41
2018,5,14,13,30,855.0,137.0,1.0,31.6,918.0,874.47,610.88
2018,5,14,13,45,850.0,135.5,1.0,31.6,896.0,850.28,596.52
2018,5,14,14,0,845.0,134.0,1.0,31.6,874.0,823.04,580.34
2018,5,14,14,15,777.0,162.0,1.0,31.5,825.0,778.54,553.12
2018,5,14,14,30,709.0,190.0,1.0,31.4,776.0,729.97,521.1
2018,5,14,14,45,728.0,172.0,1.0,31.3,751.0,699.06,501.91
2018,5,14,15,0,747.0,154.0,1.0,31.2,726.0,662.46,478.26
2018,5,14,15,15,768.5,135.5,1.05,31.05,696.0,625.84,454.39
2018,5,14,15,30,790.0,117.0,1.1,30.9,666.0,584.8,426.49
2018,5,14,15,45,690.0,138.0,1.1,30.8,594.0,509.96,373.02
2018,5,14,16,0,590.0,159.0,1.1,30.7,522.0,442.17,323.72
2018,5,14,16,15,637.0,134.5,1.1,30.45,497.0,406.85,296.37
2018,5,14,16,30,684.0,110.0,1.1,30.2,472.0,365.1,262.4
2018,5,14,16,45,609.0,111.5,1.1,30.0,409.0,300.46,212.21
2018,5,14,17,0,534.0,113.0,1.1,29.8,346.0,243.21,167.54
2018,5,14,17,15,521.0,102.5,1.0,29.1,305.5,196.48,129.44
2018,5,14,17,30,508.0,92.0,0.9,28.4,265.0,150.82,93.43
2018,5,14,17,45,356.5,89.0,0.8,27.7,200.5,98.48,61.02
2018,5,14,18,0,205.0,86.0,0.7,27.0,136.0,67.76,47.39
2018,5,14,18,15,159.0,67.5,0.7,27.0,100.5,50.93,37.38
2018,5,14,18,30,113.0,49.0,0.7,27.0,65.0,37.52,25.56
2018,5,14,18,45,75.5,32.0,0.75,25.6,41.0,24.89,13.68
2018,5,14,19,0,38.0,15.0,0.8,24.2,17.0,11.98,0.0
2018,5,14,19,15,19.0,7.5,0.8,23.9,8.5,6.4,0.0
2018,5,14,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.45,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,4.5,1.3,19.35,4.5,3.84,0.0
2018,5,15,5,30,0.0,9.0,1.5,19.7,9.0,7.4,0.0
2018,5,15,5,45,0.0,18.5,1.65,20.05,18.5,15.25,6.44
2018,5,15,6,0,0.0,28.0,1.8,20.4,28.0,23.11,14.1
2018,5,15,6,15,2.0,39.5,1.95,20.9,40.0,32.67,22.69
2018,5,15,6,30,4.0,51.0,2.1,21.4,52.0,42.29,29.64
2018,5,15,6,45,6.0,69.5,2.2,21.85,71.5,57.55,42.15
2018,5,15,7,0,8.0,88.0,2.3,22.3,91.0,73.22,54.83
2018,5,15,7,15,15.0,113.0,2.45,22.75,119.5,95.44,72.5
2018,5,15,7,30,22.0,138.0,2.6,23.2,148.0,118.78,90.91
2018,5,15,7,45,70.0,180.0,2.7,23.65,216.0,171.32,131.45
2018,5,15,8,0,118.0,222.0,2.8,24.1,284.0,232.65,178.73
2018,5,15,8,15,182.5,243.5,2.8,24.4,350.5,287.67,220.74
2018,5,15,8,30,247.0,265.0,2.8,24.7,417.0,354.5,271.52
2018,5,15,8,45,317.5,271.5,2.85,25.0,482.5,413.77,316.26
2018,5,15,9,0,388.0,278.0,2.9,25.3,548.0,479.05,364.97
2018,5,15,9,15,468.0,262.0,2.9,25.55,606.5,544.03,412.95
2018,5,15,9,30,548.0,246.0,2.9,25.8,665.0,607.13,458.93
2018,5,15,9,45,678.0,193.0,2.9,26.05,736.5,680.65,512.57
2018,5,15,10,0,808.0,140.0,2.9,26.3,808.0,752.64,564.33
2018,5,15,10,15,815.0,142.5,2.9,26.45,836.5,788.1,587.53
2018,5,15,10,30,822.0,145.0,2.9,26.6,865.0,820.98,608.52
2018,5,15,10,45,826.5,146.5,2.9,26.8,886.5,848.06,625.36
2018,5,15,11,0,831.0,148.0,2.9,27.0,908.0,861.29,632.93
2018,5,15,11,15,814.5,162.0,2.9,27.1,917.5,886.32,648.75
2018,5,15,11,30,798.0,176.0,2.9,27.2,927.0,896.46,654.62
2018,5,15,11,45,784.0,186.5,2.95,27.3,929.0,901.76,657.86
2018,5,15,12,0,770.0,197.0,3.0,27.4,931.0,903.41,658.83
2018,5,15,12,15,549.5,320.0,2.95,27.4,844.0,824.73,601.86
2018,5,15,12,30,329.0,443.0,2.9,27.4,757.0,724.33,528.52
2018,5,15,12,45,321.5,444.0,2.9,27.4,748.5,715.81,523.3
2018,5,15,13,0,314.0,445.0,2.9,27.4,740.0,705.69,516.4
2018,5,15,13,15,335.0,430.0,2.85,27.3,740.5,704.47,516.44
2018,5,15,13,30,356.0,415.0,2.8,27.2,741.0,700.99,514.88
2018,5,15,13,45,295.5,421.0,2.75,27.1,687.0,645.83,475.89
2018,5,15,14,0,235.0,427.0,2.7,27.0,633.0,581.71,430.64
2018,5,15,14,15,231.5,411.0,2.6,26.75,608.5,555.5,413.02
2018,5,15,14,30,228.0,395.0,2.5,26.5,584.0,528.65,394.57
2018,5,15,14,45,152.0,361.5,2.4,26.3,485.0,433.9,325.84
2018,5,15,15,0,76.0,328.0,2.3,26.1,386.0,336.47,253.97
2018,5,15,15,15,43.5,272.5,2.15,25.75,305.5,262.67,199.2
2018,5,15,15,30,11.0,217.0,2.0,25.4,225.0,188.05,142.57
2018,5,15,15,45,7.5,174.0,1.9,25.1,179.0,149.14,112.99
2018,5,15,16,0,4.0,131.0,1.8,24.8,133.0,110.95,83.4
2018,5,15,16,15,2.0,78.0,1.65,24.5,79.0,65.67,47.61
2018,5,15,16,30,0.0,25.0,1.5,24.2,25.0,20.67,11.3
2018,5,15,16,45,0.0,30.0,1.35,23.95,30.0,24.79,14.78
2018,5,15,17,0,0.0,35.0,1.2,23.7,35.0,28.92,18.28
2018,5,15,17,15,1.0,61.0,1.05,23.4,61.5,50.73,36.33
2018,5,15,17,30,2.0,87.0,0.9,23.1,88.0,71.61,53.57
2018,5,15,17,45,17.5,81.0,0.8,22.85,85.5,66.91,49.2
2018,5,15,18,0,33.0,75.0,0.7,22.6,83.0,59.76,43.58
2018,5,15,18,15,16.5,56.0,0.7,22.6,60.0,44.78,32.91
2018,5,15,18,30,0.0,37.0,0.7,22.6,37.0,30.36,20.1
2018,5,15,18,45,2.5,24.5,0.6,22.1,24.5,20.24,10.46
2018,5,15,19,0,5.0,12.0,0.5,21.6,12.0,10.15,0.0
2018,5,15,19,15,2.5,6.0,0.45,21.5,6.0,5.12,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,16,5,15,1.0,3.0,0.9,19.25,3.0,2.56,0.0
2018,5,16,5,30,2.0,6.0,1.0,19.5,6.0,5.05,0.0
2018,5,16,5,45,1.0,11.0,1.1,19.75,11.0,9.04,1.6
2018,5,16,6,0,0.0,16.0,1.2,20.0,16.0,13.16,5.64
2018,5,16,6,15,0.0,19.0,1.25,20.2,19.0,15.63,7.99
2018,5,16,6,30,0.0,22.0,1.3,20.4,22.0,18.11,9.6
2018,5,16,6,45,0.0,40.0,1.35,20.65,40.0,33.04,22.15
2018,5,16,7,0,0.0,58.0,1.4,20.9,58.0,48.02,34.61
2018,5,16,7,15,7.0,92.5,1.45,21.15,95.5,77.62,58.64
2018,5,16,7,30,14.0,127.0,1.5,21.4,133.0,107.91,82.89
2018,5,16,7,45,47.5,172.0,1.55,21.7,196.5,157.53,121.67
2018,5,16,8,0,81.0,217.0,1.6,22.0,260.0,211.03,163.13
2018,5,16,8,15,64.5,219.5,1.6,22.35,256.0,212.27,163.93
2018,5,16,8,30,48.0,222.0,1.6,22.7,252.0,211.26,162.85
2018,5,16,8,45,50.5,243.5,1.65,23.05,277.0,234.58,180.46
2018,5,16,9,0,53.0,265.0,1.7,23.4,302.0,258.22,198.01
2018,5,16,9,15,79.5,302.0,1.7,23.7,361.0,310.78,237.44
2018,5,16,9,30,106.0,339.0,1.7,24.0,420.0,374.0,283.91
2018,5,16,9,45,103.0,353.5,1.75,24.35,435.5,382.28,289.04
2018,5,16,10,0,100.0,368.0,1.8,24.7,451.0,398.11,299.86
2018,5,16,10,15,73.0,362.0,1.85,24.9,423.5,376.11,282.73
2018,5,16,10,30,46.0,356.0,1.9,25.1,396.0,351.98,264.09
2018,5,16,10,45,53.5,370.5,1.95,25.3,418.5,373.6,279.81
2018,5,16,11,0,61.0,385.0,2.0,25.5,441.0,395.37,295.35
2018,5,16,11,15,45.5,321.0,2.0,25.65,363.0,325.11,243.53
2018,5,16,11,30,30.0,257.0,2.0,25.8,285.0,254.33,190.86
2018,5,16,11,45,47.0,315.5,2.0,25.9,360.0,323.46,242.56
2018,5,16,12,0,64.0,374.0,2.0,26.0,435.0,393.15,293.15
2018,5,16,12,15,134.5,424.0,2.05,26.05,552.5,517.19,382.95
2018,5,16,12,30,205.0,474.0,2.1,26.1,670.0,627.1,459.95
2018,5,16,12,45,256.0,462.5,2.1,26.15,705.0,672.5,491.35
2018,5,16,13,0,307.0,451.0,2.1,26.2,740.0,703.72,513.45
2018,5,16,13,15,224.5,445.5,2.05,26.1,655.0,609.0,447.09
2018,5,16,13,30,142.0,440.0,2.0,26.0,570.0,527.48,389.24
2018,5,16,13,45,169.5,426.5,2.0,25.95,578.0,533.41,395.03
2018,5,16,14,0,197.0,413.0,2.0,25.9,586.0,537.27,398.79
2018,5,16,14,15,136.5,374.0,1.95,25.75,492.0,447.0,333.94
2018,5,16,14,30,76.0,335.0,1.9,25.6,398.0,350.59,263.63
2018,5,16,14,45,113.5,343.0,1.9,25.45,432.5,389.4,293.66
2018,5,16,15,0,151.0,351.0,1.9,25.3,467.0,414.94,313.1
2018,5,16,15,15,115.0,309.0,1.8,25.05,394.5,346.72,262.82
2018,5,16,15,30,79.0,267.0,1.7,24.8,322.0,275.22,209.65
2018,5,16,15,45,104.0,262.5,1.6,24.6,330.0,285.32,217.93
2018,5,16,16,0,129.0,258.0,1.5,24.4,338.0,285.9,218.37
2018,5,16,16,15,110.5,219.0,1.45,24.1,283.5,235.99,180.42
2018,5,16,16,30,92.0,180.0,1.4,23.8,229.0,188.42,143.87
2018,5,16,16,45,80.5,133.5,1.35,23.55,173.0,139.46,105.43
2018,5,16,17,0,69.0,87.0,1.3,23.3,117.0,92.22,67.68
2018,5,16,17,15,34.5,59.0,1.2,23.0,74.0,56.62,39.81
2018,5,16,17,30,0.0,31.0,1.1,22.7,31.0,25.58,15.7
2018,5,16,17,45,0.0,39.5,1.0,22.4,39.5,32.62,21.63
2018,5,16,18,0,0.0,48.0,0.9,22.1,48.0,39.71,27.48
2018,5,16,18,15,0.0,37.0,0.9,22.1,37.0,30.57,20.8
2018,5,16,18,30,0.0,26.0,0.9,22.1,26.0,21.45,12.62
2018,5,16,18,45,2.0,18.0,0.85,21.55,18.0,14.84,6.28
2018,5,16,19,0,4.0,10.0,0.8,21.0,10.0,8.44,0.0
2018,5,16,19,15,2.0,5.0,0.8,20.9,5.0,4.27,0.0
2018,5,16,19,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.0,5.0,0.95,18.6,5.0,4.27,0.0
2018,5,17,5,30,4.0,10.0,1.1,18.9,10.0,8.44,0.0
2018,5,17,5,45,2.0,21.0,1.25,19.2,21.0,17.33,8.38
2018,5,17,6,0,0.0,32.0,1.4,19.5,32.0,26.44,17.07
2018,5,17,6,15,2.0,46.5,1.4,19.85,47.0,38.28,27.71
2018,5,17,6,30,4.0,61.0,1.4,20.2,62.0,49.92,36.19
2018,5,17,6,45,81.0,93.5,1.4,20.5,121.0,80.2,58.44
2018,5,17,7,0,158.0,126.0,1.4,20.8,180.0,122.65,89.14
2018,5,17,7,15,155.5,145.5,1.45,21.15,206.0,149.57,111.09
2018,5,17,7,30,153.0,165.0,1.5,21.5,232.0,176.24,133.12
2018,5,17,7,45,116.0,191.5,1.55,21.85,246.0,197.15,151.2
2018,5,17,8,0,79.0,218.0,1.6,22.2,260.0,210.82,162.7
2018,5,17,8,15,107.0,245.5,1.6,22.45,308.5,251.8,194.18
2018,5,17,8,30,135.0,273.0,1.6,22.7,357.0,300.69,231.27
2018,5,17,8,45,139.0,295.0,1.65,22.9,387.0,331.02,253.93
2018,5,17,9,0,143.0,317.0,1.7,23.1,417.0,361.55,276.46
2018,5,17,9,15,105.5,325.5,1.75,23.2,401.5,347.24,265.04
2018,5,17,9,30,68.0,334.0,1.8,23.3,386.0,335.55,255.46
2018,5,17,9,45,100.0,364.5,1.85,23.35,445.0,389.47,295.69
2018,5,17,10,0,132.0,395.0,1.9,23.4,504.0,455.05,343.48
2018,5,17,10,15,143.5,415.0,1.95,23.35,537.5,488.5,367.24
2018,5,17,10,30,155.0,435.0,2.0,23.3,571.0,522.17,391.15
2018,5,17,10,45,135.0,439.5,2.05,23.25,560.0,515.49,385.65
2018,5,17,11,0,115.0,444.0,2.1,23.2,549.0,507.14,379.19
2018,5,17,11,15,80.5,412.5,2.15,23.15,486.5,439.22,329.83
2018,5,17,11,30,46.0,381.0,2.2,23.1,424.0,381.34,287.14
2018,5,17,11,45,59.0,398.5,2.25,23.05,454.5,410.14,308.86
2018,5,17,12,0,72.0,416.0,2.3,23.0,485.0,438.81,329.99
2018,5,17,12,15,130.0,442.5,2.3,22.95,567.0,529.49,396.52
2018,5,17,12,30,188.0,469.0,2.3,22.9,649.0,606.13,451.46
2018,5,17,12,45,135.5,456.5,2.3,22.9,585.5,545.59,407.1
2018,5,17,13,0,83.0,444.0,2.3,22.9,522.0,472.5,354.03
2018,5,17,13,15,85.0,439.0,2.3,22.9,518.0,467.67,351.19
2018,5,17,13,30,87.0,434.0,2.3,22.9,514.0,462.3,347.62
2018,5,17,13,45,79.0,410.5,2.3,22.9,481.5,431.07,325.14
2018,5,17,14,0,71.0,387.0,2.3,22.9,449.0,400.02,302.74
2018,5,17,14,15,94.0,391.5,2.25,22.9,471.0,418.77,317.39
2018,5,17,14,30,117.0,396.0,2.2,22.9,493.0,444.84,336.96
2018,5,17,14,45,92.0,368.0,2.2,22.9,442.5,386.98,294.32
2018,5,17,15,0,67.0,340.0,2.2,22.9,392.0,340.23,259.73
2018,5,17,15,15,82.5,325.0,2.2,22.85,385.5,332.44,254.75
2018,5,17,15,30,98.0,310.0,2.2,22.8,379.0,323.07,248.25
2018,5,17,15,45,133.5,291.5,2.15,22.75,378.5,325.32,250.39
2018,5,17,16,0,169.0,273.0,2.1,22.7,378.0,317.41,244.34
2018,5,17,16,15,246.0,241.0,2.0,22.5,380.0,316.42,242.81
2018,5,17,16,30,323.0,209.0,1.9,22.3,382.0,302.13,229.69
2018,5,17,16,45,320.0,187.0,1.85,22.15,343.5,261.53,196.48
2018,5,17,17,0,317.0,165.0,1.8,22.0,305.0,221.04,162.9
2018,5,17,17,15,312.5,141.5,1.65,21.75,265.0,179.32,128.24
2018,5,17,17,30,308.0,118.0,1.5,21.5,225.0,138.24,94.83
2018,5,17,17,45,291.0,98.5,1.35,21.25,186.0,99.86,66.52
2018,5,17,18,0,274.0,79.0,1.2,21.0,147.0,62.13,43.67
2018,5,17,18,15,263.5,63.5,1.2,21.0,116.5,47.46,35.48
2018,5,17,18,30,253.0,48.0,1.2,21.0,86.0,36.57,25.59
2018,5,17,18,45,179.5,34.0,1.05,20.6,56.0,26.16,15.58
2018,5,17,19,0,106.0,20.0,0.9,20.2,26.0,15.54,0.0
2018,5,17,19,15,53.0,10.0,0.9,20.1,13.0,8.54,0.0
2018,5,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,18,5,15,3.5,6.0,1.3,20.3,6.0,5.12,0.0
2018,5,18,5,30,7.0,12.0,1.4,20.4,12.0,10.15,0.0
2018,5,18,5,45,3.5,23.5,1.55,20.55,23.5,19.42,10.08
2018,5,18,6,0,0.0,35.0,1.7,20.7,35.0,28.93,19.11
2018,5,18,6,15,0.5,49.5,1.75,20.85,49.5,40.53,29.53
2018,5,18,6,30,1.0,64.0,1.8,21.0,64.0,52.11,37.91
2018,5,18,6,45,8.5,87.5,1.85,21.2,90.5,71.37,53.63
2018,5,18,7,0,16.0,111.0,1.9,21.4,117.0,91.94,70.06
2018,5,18,7,15,26.5,138.0,1.95,21.55,149.0,117.05,89.93
2018,5,18,7,30,37.0,165.0,2.0,21.7,181.0,144.25,111.38
2018,5,18,7,45,23.0,163.5,2.0,21.9,174.0,141.48,109.29
2018,5,18,8,0,9.0,162.0,2.0,22.1,167.0,137.12,105.76
2018,5,18,8,15,7.0,168.5,2.0,22.25,172.5,142.64,109.83
2018,5,18,8,30,5.0,175.0,2.0,22.4,178.0,147.88,113.59
2018,5,18,8,45,7.5,192.0,2.05,22.55,197.0,164.03,125.96
2018,5,18,9,0,10.0,209.0,2.1,22.7,216.0,180.51,138.47
2018,5,18,9,15,24.5,256.0,2.1,22.85,274.5,235.62,180.89
2018,5,18,9,30,39.0,303.0,2.1,23.0,333.0,288.52,220.78
2018,5,18,9,45,37.5,317.5,2.1,23.15,347.5,302.98,230.97
2018,5,18,10,0,36.0,332.0,2.1,23.3,362.0,317.26,241.09
2018,5,18,10,15,38.0,351.0,2.1,23.5,383.5,338.12,256.07
2018,5,18,10,30,40.0,370.0,2.1,23.7,405.0,359.07,270.98
2018,5,18,10,45,53.0,396.0,2.1,23.9,444.0,395.61,297.48
2018,5,18,11,0,66.0,422.0,2.1,24.1,483.0,432.71,324.02
2018,5,18,11,15,81.5,436.5,2.1,24.2,513.0,461.73,344.76
2018,5,18,11,30,97.0,451.0,2.1,24.3,543.0,490.86,365.48
2018,5,18,11,45,83.5,444.5,2.1,24.4,524.0,474.29,352.9
2018,5,18,12,0,70.0,438.0,2.1,24.5,505.0,456.92,340.02
2018,5,18,12,15,102.0,447.0,2.1,24.55,544.5,494.58,367.8
2018,5,18,12,30,134.0,456.0,2.1,24.6,584.0,544.39,403.44
2018,5,18,12,45,91.0,433.0,2.1,24.6,519.5,470.39,349.87
2018,5,18,13,0,48.0,410.0,2.1,24.6,455.0,409.44,305.39
2018,5,18,13,15,53.5,393.0,2.05,24.5,442.5,397.25,297.29
2018,5,18,13,30,59.0,376.0,2.0,24.4,430.0,384.64,288.63
2018,5,18,13,45,30.5,243.0,1.95,24.3,271.0,238.81,180.41
2018,5,18,14,0,2.0,110.0,1.9,24.2,112.0,93.82,68.72
2018,5,18,14,15,1.0,87.5,1.85,24.05,88.5,73.94,53.34
2018,5,18,14,30,0.0,65.0,1.8,23.9,65.0,54.24,37.81
2018,5,18,14,45,0.0,61.0,1.75,23.75,61.0,50.85,35.22
2018,5,18,15,0,0.0,57.0,1.7,23.6,57.0,47.46,32.61
2018,5,18,15,15,0.0,68.0,1.65,23.45,68.0,56.62,40.06
2018,5,18,15,30,0.0,79.0,1.6,23.3,79.0,65.77,47.53
2018,5,18,15,45,0.0,99.0,1.55,23.15,99.0,82.45,61.07
2018,5,18,16,0,0.0,119.0,1.5,23.0,119.0,99.0,74.52
2018,5,18,16,15,0.5,120.5,1.45,22.85,121.0,100.3,75.82
2018,5,18,16,30,1.0,122.0,1.4,22.7,123.0,101.47,77.05
2018,5,18,16,45,0.5,96.5,1.3,22.55,97.0,80.17,60.13
2018,5,18,17,0,0.0,71.0,1.2,22.4,71.0,58.88,43.03
2018,5,18,17,15,0.0,60.0,1.1,22.15,60.0,49.69,35.67
2018,5,18,17,30,0.0,49.0,1.0,21.9,49.0,40.52,28.21
2018,5,18,17,45,5.5,52.5,0.95,21.7,54.0,43.88,30.87
2018,5,18,18,0,11.0,56.0,0.9,21.5,59.0,46.39,33.01
2018,5,18,18,15,5.5,43.5,0.9,21.5,45.0,36.02,25.59
2018,5,18,18,30,0.0,31.0,0.9,21.5,31.0,25.6,16.25
2018,5,18,18,45,4.0,21.0,0.85,21.0,21.0,17.33,8.5
2018,5,18,19,0,8.0,11.0,0.8,20.5,11.0,9.3,0.0
2018,5,18,19,15,4.0,5.5,0.8,20.4,5.5,4.69,0.0
2018,5,18,19,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.15,19.35,5.5,4.69,0.0
2018,5,19,5,30,6.0,11.0,1.2,19.5,11.0,9.29,0.0
2018,5,19,5,45,3.0,21.0,1.25,19.65,21.0,17.33,8.53
2018,5,19,6,0,0.0,31.0,1.3,19.8,31.0,25.6,16.38
2018,5,19,6,15,0.5,42.5,1.35,19.95,42.5,35.16,25.02
2018,5,19,6,30,1.0,54.0,1.4,20.1,54.0,44.67,33.51
2018,5,19,6,45,21.5,86.5,1.45,20.2,94.0,71.09,53.16
2018,5,19,7,0,42.0,119.0,1.5,20.3,134.0,101.04,76.7
2018,5,19,7,15,23.5,115.0,1.5,20.5,123.5,98.78,75.42
2018,5,19,7,30,5.0,111.0,1.5,20.7,113.0,92.73,70.96
2018,5,19,7,45,16.5,149.5,1.55,20.9,158.0,128.14,99.14
2018,5,19,8,0,28.0,188.0,1.6,21.1,203.0,167.0,129.67
2018,5,19,8,15,15.5,144.0,1.65,21.3,152.5,126.09,96.82
2018,5,19,8,30,3.0,100.0,1.7,21.5,102.0,84.66,63.39
2018,5,19,8,45,1.5,76.5,1.75,21.75,77.5,64.43,46.89
2018,5,19,9,0,0.0,53.0,1.8,22.0,53.0,44.05,30.24
2018,5,19,9,15,5.0,107.0,1.8,22.25,111.0,92.4,69.05
2018,5,19,9,30,10.0,161.0,1.8,22.5,169.0,141.46,107.63
2018,5,19,9,45,20.5,241.0,1.85,22.75,258.0,223.34,170.87
2018,5,19,10,0,31.0,321.0,1.9,23.0,347.0,303.44,230.99
2018,5,19,10,15,41.0,349.5,1.95,23.2,385.0,338.77,256.77
2018,5,19,10,30,51.0,378.0,2.0,23.4,423.0,374.81,282.99
2018,5,19,10,45,79.5,408.5,2.0,23.55,480.5,428.63,322.32
2018,5,19,11,0,108.0,439.0,2.0,23.7,538.0,495.17,369.94
2018,5,19,11,15,171.0,427.0,2.05,23.85,587.0,542.57,404.75
2018,5,19,11,30,234.0,415.0,2.1,24.0,636.0,602.24,447.73
2018,5,19,11,45,372.0,374.0,2.15,24.15,729.0,702.54,519.92
2018,5,19,12,0,510.0,333.0,2.2,24.3,822.0,793.27,583.72
2018,5,19,12,15,422.0,375.5,2.2,24.4,780.0,753.16,553.35
2018,5,19,12,30,334.0,418.0,2.2,24.5,738.0,700.8,515.69
2018,5,19,12,45,361.5,393.0,2.25,24.55,737.0,699.74,516.63
2018,5,19,13,0,389.0,368.0,2.3,24.6,736.0,707.55,523.03
2018,5,19,13,15,293.5,395.5,2.35,24.6,670.5,631.79,468.94
2018,5,19,13,30,198.0,423.0,2.4,24.6,605.0,557.66,415.47
2018,5,19,13,45,332.5,359.5,2.4,24.6,656.5,616.32,461.02
2018,5,19,14,0,467.0,296.0,2.4,24.6,708.0,667.8,499.86
2018,5,19,14,15,408.5,327.0,2.4,24.5,678.5,633.5,474.34
2018,5,19,14,30,350.0,358.0,2.4,24.4,649.0,592.35,444.58
2018,5,19,14,45,356.5,335.0,2.45,24.3,620.5,561.23,423.5
2018,5,19,15,0,363.0,312.0,2.5,24.2,592.0,528.54,400.8
2018,5,19,15,15,302.5,314.0,2.5,24.1,539.0,474.1,360.65
2018,5,19,15,30,242.0,316.0,2.5,24.0,486.0,423.72,323.16
2018,5,19,15,45,253.0,285.5,2.5,23.85,453.0,388.61,297.38
2018,5,19,16,0,264.0,255.0,2.5,23.7,420.0,352.06,269.74
2018,5,19,16,15,318.0,219.0,2.45,23.55,401.5,328.03,250.49
2018,5,19,16,30,372.0,183.0,2.4,23.4,383.0,301.95,228.28
2018,5,19,16,45,477.0,144.5,2.35,23.25,374.5,279.07,205.92
2018,5,19,17,0,582.0,106.0,2.3,23.1,366.0,246.43,173.76
2018,5,19,17,15,465.5,111.5,2.15,22.85,302.5,187.01,127.79
2018,5,19,17,30,349.0,117.0,2.0,22.6,239.0,142.93,96.53
2018,5,19,17,45,294.0,101.0,1.9,22.35,192.0,101.46,67.54
2018,5,19,18,0,239.0,85.0,1.8,22.1,145.0,67.0,47.97
2018,5,19,18,15,241.0,68.5,1.8,22.1,117.0,50.89,38.28
2018,5,19,18,30,243.0,52.0,1.8,22.1,89.0,39.44,27.95
2018,5,19,18,45,180.0,36.5,1.6,21.6,58.5,28.02,17.24
2018,5,19,19,0,117.0,21.0,1.4,21.1,28.0,16.31,0.0
2018,5,19,19,15,58.5,10.5,1.35,21.0,14.0,8.96,0.0
2018,5,19,19,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.35,20.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.45,20.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.65,20.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.65,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.55,19.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.4,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,5,15,6.0,6.5,1.5,19.55,7.0,5.55,0.0
2018,5,20,5,30,12.0,13.0,1.6,19.8,14.0,11.0,0.0
2018,5,20,5,45,38.0,30.5,1.7,20.05,36.0,24.48,14.41
2018,5,20,6,0,64.0,48.0,1.8,20.3,58.0,37.73,26.71
2018,5,20,6,15,136.5,64.0,1.85,20.65,95.5,48.5,36.47
2018,5,20,6,30,209.0,80.0,1.9,21.0,133.0,62.1,48.47
2018,5,20,6,45,298.5,94.0,1.9,21.35,188.5,94.57,62.36
2018,5,20,7,0,388.0,108.0,1.9,21.7,244.0,139.83,92.84
2018,5,20,7,15,288.5,131.0,1.95,22.15,241.0,164.36,117.16
2018,5,20,7,30,189.0,154.0,2.0,22.6,238.0,177.12,132.1
2018,5,20,7,45,120.0,183.0,2.0,23.05,238.5,190.75,145.47
2018,5,20,8,0,51.0,212.0,2.0,23.5,239.0,194.81,149.92
2018,5,20,8,15,99.5,245.5,1.9,23.9,305.0,247.62,190.1
2018,5,20,8,30,148.0,279.0,1.8,24.3,371.0,310.46,237.33
2018,5,20,8,45,229.0,290.5,1.75,24.7,445.0,373.44,284.14
2018,5,20,9,0,310.0,302.0,1.7,25.1,519.0,449.8,340.0
2018,5,20,9,15,290.5,328.0,1.65,25.35,541.0,477.29,358.8
2018,5,20,9,30,271.0,354.0,1.6,25.6,563.0,502.39,375.62
2018,5,20,9,45,276.5,371.0,1.5,25.9,593.0,534.92,397.38
2018,5,20,10,0,282.0,388.0,1.4,26.2,623.0,566.95,418.23
2018,5,20,10,15,319.5,388.5,1.4,26.4,663.5,608.43,446.68
2018,5,20,10,30,357.0,389.0,1.4,26.6,704.0,650.84,475.29
2018,5,20,10,45,507.5,319.0,1.4,26.75,779.5,734.41,533.87
2018,5,20,11,0,658.0,249.0,1.4,26.9,855.0,814.52,588.58
2018,5,20,11,15,712.0,221.5,1.4,27.05,887.0,849.58,611.21
2018,5,20,11,30,766.0,194.0,1.4,27.2,919.0,875.13,627.08
2018,5,20,11,45,755.0,199.0,1.45,27.3,918.5,877.75,628.58
2018,5,20,12,0,744.0,204.0,1.5,27.4,918.0,877.01,628.29
2018,5,20,12,15,726.0,212.0,1.5,27.45,908.5,878.46,629.05
2018,5,20,12,30,708.0,220.0,1.5,27.5,899.0,868.25,622.37
2018,5,20,12,45,566.5,303.5,1.5,27.55,844.0,811.55,582.2
2018,5,20,13,0,425.0,387.0,1.5,27.6,789.0,754.9,541.94
2018,5,20,13,15,451.5,368.5,1.5,27.55,789.5,754.21,543.05
2018,5,20,13,30,478.0,350.0,1.5,27.5,790.0,750.53,541.64
2018,5,20,13,45,527.5,314.0,1.55,27.5,789.0,747.18,541.45
2018,5,20,14,0,577.0,278.0,1.6,27.5,788.0,740.51,538.92
2018,5,20,14,15,580.0,266.0,1.6,27.4,764.0,713.54,521.46
2018,5,20,14,30,583.0,254.0,1.6,27.3,740.0,684.12,502.26
2018,5,20,14,45,477.0,286.5,1.55,27.15,673.0,611.56,451.08
2018,5,20,15,0,371.0,319.0,1.5,27.0,606.0,539.2,399.65
2018,5,20,15,15,444.5,274.5,1.5,26.8,600.5,535.29,398.55
2018,5,20,15,30,518.0,230.0,1.5,26.6,595.0,516.32,385.67
2018,5,20,15,45,481.0,223.5,1.45,26.4,545.0,462.87,346.39
2018,5,20,16,0,444.0,217.0,1.4,26.2,495.0,411.73,308.26
2018,5,20,16,15,443.5,197.0,1.4,25.9,455.5,367.75,274.74
2018,5,20,16,30,443.0,177.0,1.4,25.6,416.0,323.06,239.54
2018,5,20,16,45,298.0,159.5,1.35,25.3,313.5,230.82,170.24
2018,5,20,17,0,153.0,142.0,1.3,25.0,211.0,157.92,116.47
2018,5,20,17,15,85.0,122.5,1.25,24.6,160.0,117.69,86.74
2018,5,20,17,30,17.0,103.0,1.2,24.2,109.0,86.1,64.34
2018,5,20,17,45,49.0,95.5,1.2,23.8,109.0,79.88,58.47
2018,5,20,18,0,81.0,88.0,1.2,23.4,109.0,67.95,49.84
2018,5,20,18,15,64.5,68.5,1.2,23.4,83.0,52.66,39.59
2018,5,20,18,30,48.0,49.0,1.2,23.4,57.0,38.42,26.96
2018,5,20,18,45,32.5,33.0,1.2,22.9,37.5,26.3,15.84
2018,5,20,19,0,17.0,17.0,1.2,22.4,18.0,14.15,0.0
2018,5,20,19,15,8.5,8.5,1.2,22.3,9.0,7.26,0.0
2018,5,20,19,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,5,15,0.0,6.0,0.65,19.3,6.0,5.12,0.0
2018,5,21,5,30,0.0,12.0,0.8,19.7,12.0,9.88,0.0
2018,5,21,5,45,4.5,28.5,0.95,20.15,29.0,23.39,13.62
2018,5,21,6,0,9.0,45.0,1.1,20.6,46.0,36.42,25.6
2018,5,21,6,15,30.5,66.0,1.15,21.0,73.0,51.85,39.33
2018,5,21,6,30,52.0,87.0,1.2,21.4,100.0,67.81,53.31
2018,5,21,6,45,90.5,107.5,1.2,21.8,136.5,90.22,66.06
2018,5,21,7,0,129.0,128.0,1.2,22.2,173.0,119.2,87.02
2018,5,21,7,15,76.5,139.0,1.25,22.65,167.0,127.39,95.65
2018,5,21,7,30,24.0,150.0,1.3,23.1,161.0,128.91,98.67
2018,5,21,7,45,83.5,187.5,1.35,23.5,231.5,180.35,137.68
2018,5,21,8,0,143.0,225.0,1.4,23.9,302.0,242.1,184.6
2018,5,21,8,15,175.5,245.5,1.45,24.25,349.0,283.39,215.92
2018,5,21,8,30,208.0,266.0,1.5,24.6,396.0,327.96,249.51
2018,5,21,8,45,140.5,283.5,1.5,24.95,374.0,320.12,243.25
2018,5,21,9,0,73.0,301.0,1.5,25.3,352.0,299.23,226.72
2018,5,21,9,15,45.5,279.5,1.5,25.55,312.0,268.39,203.0
2018,5,21,9,30,18.0,258.0,1.5,25.8,272.0,228.79,172.4
2018,5,21,9,45,17.0,252.0,1.5,26.05,265.5,224.13,168.57
2018,5,21,10,0,16.0,246.0,1.5,26.3,259.0,219.25,164.5
2018,5,21,10,15,33.0,299.5,1.45,26.4,328.0,287.36,215.31
2018,5,21,10,30,50.0,353.0,1.4,26.5,397.0,350.75,261.25
2018,5,21,10,45,149.0,398.5,1.4,26.65,534.5,487.16,360.06
2018,5,21,11,0,248.0,444.0,1.4,26.8,672.0,627.9,457.2
2018,5,21,11,15,236.0,457.0,1.35,26.75,677.0,624.86,453.2
2018,5,21,11,30,224.0,470.0,1.3,26.7,682.0,630.73,456.33
2018,5,21,11,45,200.5,478.0,1.25,26.65,669.0,620.31,448.23
2018,5,21,12,0,177.0,486.0,1.2,26.6,656.0,608.36,439.26
2018,5,21,12,15,179.5,486.5,1.15,26.5,659.0,611.67,441.43
2018,5,21,12,30,182.0,487.0,1.1,26.4,662.0,613.84,442.72
2018,5,21,12,45,178.0,482.0,1.05,26.3,652.0,603.99,435.88
2018,5,21,13,0,174.0,477.0,1.0,26.2,642.0,593.13,428.51
2018,5,21,13,15,307.5,418.5,0.95,26.15,704.5,663.0,478.79
2018,5,21,13,30,441.0,360.0,0.9,26.1,767.0,726.53,522.8
2018,5,21,13,45,456.0,337.0,0.85,26.05,749.0,706.98,509.58
2018,5,21,14,0,471.0,314.0,0.8,26.0,731.0,684.75,495.41
2018,5,21,14,15,293.5,353.0,0.8,26.0,610.0,556.04,406.08
2018,5,21,14,30,116.0,392.0,0.8,26.0,489.0,438.22,322.08
2018,5,21,14,45,66.0,292.5,0.75,25.95,347.0,300.37,223.94
2018,5,21,15,0,16.0,193.0,0.7,25.9,205.0,172.43,128.8
2018,5,21,15,15,8.0,124.5,0.7,25.75,130.5,108.93,80.6
2018,5,21,15,30,0.0,56.0,0.7,25.6,56.0,46.56,31.69
2018,5,21,15,45,0.0,62.5,0.65,25.4,62.5,51.94,36.2
2018,5,21,16,0,0.0,69.0,0.6,25.2,69.0,57.33,40.66
2018,5,21,16,15,0.5,82.5,0.65,24.95,83.0,68.79,50.02
2018,5,21,16,30,1.0,96.0,0.7,24.7,97.0,80.12,59.31
2018,5,21,16,45,0.5,61.5,0.7,24.45,62.0,51.14,36.17
2018,5,21,17,0,0.0,27.0,0.7,24.2,27.0,22.29,12.76
2018,5,21,17,15,0.0,21.0,0.65,23.85,21.0,17.32,8.73
2018,5,21,17,30,0.0,15.0,0.6,23.5,15.0,12.35,4.66
2018,5,21,17,45,0.0,12.0,0.55,23.2,12.0,9.87,2.61
2018,5,21,18,0,0.0,9.0,0.5,22.9,9.0,7.39,0.53
2018,5,21,18,15,0.0,7.5,0.5,22.9,7.5,6.16,0.0
2018,5,21,18,30,0.0,6.0,0.5,22.9,6.0,4.92,0.0
2018,5,21,18,45,0.0,5.0,0.5,22.25,5.0,4.1,0.0
2018,5,21,19,0,0.0,4.0,0.5,21.6,4.0,3.28,0.0
2018,5,21,19,15,0.0,2.0,0.5,21.45,2.0,1.71,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,18.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,5,15,30.5,9.0,0.75,19.05,11.0,7.68,0.0
2018,5,22,5,30,61.0,18.0,0.9,19.4,22.0,14.36,0.0
2018,5,22,5,45,100.5,33.0,1.05,19.8,46.0,25.83,15.72
2018,5,22,6,0,140.0,48.0,1.2,20.2,70.0,37.08,26.23
2018,5,22,6,15,291.5,59.5,1.3,20.6,127.0,44.65,33.19
2018,5,22,6,30,443.0,71.0,1.4,21.0,184.0,57.92,44.87
2018,5,22,6,45,518.0,76.0,1.45,21.4,237.0,98.06,57.65
2018,5,22,7,0,593.0,81.0,1.5,21.8,290.0,147.13,89.79
2018,5,22,7,15,631.0,85.5,1.55,22.2,340.0,197.1,129.18
2018,5,22,7,30,669.0,90.0,1.6,22.6,390.0,250.83,173.91
2018,5,22,7,45,698.0,94.0,1.7,23.0,440.0,304.79,219.67
2018,5,22,8,0,727.0,98.0,1.8,23.4,490.0,362.97,268.13
2018,5,22,8,15,747.5,102.0,1.8,23.8,538.0,416.89,312.21
2018,5,22,8,30,768.0,106.0,1.8,24.2,586.0,471.4,355.36
2018,5,22,8,45,784.5,108.0,1.8,24.6,630.0,522.23,394.49
2018,5,22,9,0,801.0,110.0,1.8,25.0,674.0,572.61,432.02
2018,5,22,9,15,808.5,115.0,1.85,25.25,713.0,619.51,466.35
2018,5,22,9,30,816.0,120.0,1.9,25.5,752.0,664.65,498.55
2018,5,22,9,45,709.5,182.0,1.9,25.8,749.5,682.31,508.54
2018,5,22,10,0,603.0,244.0,1.9,26.1,747.0,686.54,508.87
2018,5,22,10,15,688.5,208.5,1.9,26.25,802.0,743.01,548.69
2018,5,22,10,30,774.0,173.0,1.9,26.4,857.0,796.07,585.29
2018,5,22,10,45,669.5,227.0,1.9,26.6,829.5,785.22,574.68
2018,5,22,11,0,565.0,281.0,1.9,26.8,802.0,760.33,555.26
2018,5,22,11,15,713.5,208.0,1.95,26.9,877.0,834.98,608.46
2018,5,22,11,30,862.0,135.0,2.0,27.0,952.0,891.46,644.74
2018,5,22,11,45,865.5,134.5,2.0,27.15,960.5,902.69,650.81
2018,5,22,12,0,869.0,134.0,2.0,27.3,969.0,910.58,655.23
2018,5,22,12,15,846.5,146.0,2.0,27.35,959.5,902.49,649.76
2018,5,22,12,30,824.0,158.0,2.0,27.4,950.0,904.19,650.86
2018,5,22,12,45,798.5,169.0,2.0,27.45,931.5,886.64,639.53
2018,5,22,13,0,773.0,180.0,2.0,27.5,913.0,866.03,626.43
2018,5,22,13,15,721.5,204.5,2.0,27.55,880.5,839.42,609.41
2018,5,22,13,30,670.0,229.0,2.0,27.6,848.0,804.41,585.42
2018,5,22,13,45,722.5,197.0,2.0,27.6,849.5,802.59,585.92
2018,5,22,14,0,775.0,165.0,2.0,27.6,851.0,791.06,579.52
2018,5,22,14,15,668.5,199.0,1.95,27.55,777.0,720.33,530.11
2018,5,22,14,30,562.0,233.0,1.9,27.5,703.0,648.06,479.3
2018,5,22,14,45,366.0,284.5,1.9,27.45,585.5,529.49,394.13
2018,5,22,15,0,170.0,336.0,1.9,27.4,468.0,411.25,307.29
2018,5,22,15,15,158.0,321.5,1.85,27.3,439.0,381.64,286.41
2018,5,22,15,30,146.0,307.0,1.8,27.2,410.0,352.62,265.29
2018,5,22,15,45,156.5,293.5,1.8,27.05,397.5,337.1,254.19
2018,5,22,16,0,167.0,280.0,1.8,26.9,385.0,320.11,241.61
2018,5,22,16,15,276.0,230.0,1.7,26.7,387.0,317.63,238.8
2018,5,22,16,30,385.0,180.0,1.6,26.5,389.0,302.72,224.74
2018,5,22,16,45,290.5,173.5,1.5,26.3,322.5,239.07,176.15
2018,5,22,17,0,196.0,167.0,1.4,26.1,256.0,188.16,138.15
2018,5,22,17,15,277.0,136.0,1.3,25.7,244.5,166.37,117.19
2018,5,22,17,30,358.0,105.0,1.2,25.3,233.0,134.05,87.82
2018,5,22,17,45,400.0,87.5,1.05,24.9,208.5,98.37,60.54
2018,5,22,18,0,442.0,70.0,0.9,24.5,184.0,59.15,39.71
2018,5,22,18,15,358.0,61.0,0.9,24.5,140.0,46.1,33.86
2018,5,22,18,30,274.0,52.0,0.9,24.5,96.0,39.52,27.82
2018,5,22,18,45,164.5,37.0,0.8,23.35,61.0,28.3,17.62
2018,5,22,19,0,55.0,22.0,0.7,22.2,26.0,17.33,2.7
2018,5,22,19,15,31.5,11.5,0.7,22.05,13.5,9.82,0.0
2018,5,22,19,30,8.0,1.0,0.7,21.9,1.0,0.0,0.0
2018,5,22,19,45,4.0,0.5,0.75,21.7,0.5,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,5,15,5.0,9.0,1.35,19.65,9.5,7.68,0.0
2018,5,23,5,30,10.0,18.0,1.5,19.9,19.0,14.91,0.39
2018,5,23,5,45,56.0,36.5,1.65,20.15,45.0,28.82,18.21
2018,5,23,6,0,102.0,55.0,1.8,20.4,71.0,42.71,31.02
2018,5,23,6,15,185.5,70.0,1.8,20.85,112.5,52.91,40.28
2018,5,23,6,30,269.0,85.0,1.8,21.3,154.0,65.47,51.33
2018,5,23,6,45,323.0,100.0,1.85,21.75,201.0,99.54,65.71
2018,5,23,7,0,377.0,115.0,1.9,22.2,248.0,142.02,94.91
2018,5,23,7,15,401.5,131.5,1.85,22.75,293.5,186.3,129.66
2018,5,23,7,30,426.0,148.0,1.8,23.3,339.0,233.26,167.77
2018,5,23,7,45,467.5,156.5,1.75,23.85,389.5,281.48,206.58
2018,5,23,8,0,509.0,165.0,1.7,24.4,440.0,333.65,248.11
2018,5,23,8,15,481.0,193.0,1.6,24.8,472.5,376.36,282.47
2018,5,23,8,30,453.0,221.0,1.5,25.2,505.0,415.3,312.48
2018,5,23,8,45,439.0,244.5,1.45,25.65,536.5,454.1,341.14
2018,5,23,9,0,425.0,268.0,1.4,26.1,568.0,490.53,367.01
2018,5,23,9,15,439.0,280.0,1.3,26.4,605.5,532.24,396.0
2018,5,23,9,30,453.0,292.0,1.2,26.7,643.0,573.83,424.02
2018,5,23,9,45,411.5,325.0,1.15,27.05,655.0,594.05,435.95
2018,5,23,10,0,370.0,358.0,1.1,27.4,667.0,602.44,439.66
2018,5,23,10,15,517.5,292.5,1.05,27.6,741.0,681.94,495.12
2018,5,23,10,30,665.0,227.0,1.0,27.8,815.0,761.31,548.48
2018,5,23,10,45,754.0,183.5,0.95,28.05,866.5,807.95,578.43
2018,5,23,11,0,843.0,140.0,0.9,28.3,918.0,850.76,603.24
2018,5,23,11,15,739.5,209.0,0.9,28.45,899.5,856.81,605.66
2018,5,23,11,30,636.0,278.0,0.9,28.6,881.0,839.43,591.47
2018,5,23,11,45,466.0,370.0,0.9,28.75,814.0,777.73,548.01
2018,5,23,12,0,296.0,462.0,0.9,28.9,747.0,702.45,495.58
2018,5,23,12,15,255.0,472.0,0.85,28.95,717.5,675.62,477.34
2018,5,23,12,30,214.0,482.0,0.8,29.0,688.0,636.34,450.52
2018,5,23,12,45,281.0,458.0,0.8,29.05,726.0,683.14,483.03
2018,5,23,13,0,348.0,434.0,0.8,29.1,764.0,716.43,505.68
2018,5,23,13,15,402.5,403.5,0.75,29.1,779.5,738.33,520.15
2018,5,23,13,30,457.0,373.0,0.7,29.1,795.0,749.07,527.61
2018,5,23,13,45,513.0,329.5,0.7,29.1,793.0,745.23,526.77
2018,5,23,14,0,569.0,286.0,0.7,29.1,791.0,736.14,522.63
2018,5,23,14,15,407.0,281.0,0.65,29.05,636.0,587.69,423.2
2018,5,23,14,30,245.0,276.0,0.6,29.0,481.0,437.64,319.92
2018,5,23,14,45,218.5,265.5,0.55,28.95,442.5,398.83,293.47
2018,5,23,15,0,192.0,255.0,0.5,28.9,404.0,361.27,266.67
2018,5,23,15,15,418.0,214.5,0.45,28.85,517.0,464.19,341.56
2018,5,23,15,30,644.0,174.0,0.4,28.8,630.0,541.54,393.83
2018,5,23,15,45,667.0,156.5,0.35,28.75,602.0,504.94,366.05
2018,5,23,16,0,690.0,139.0,0.3,28.7,574.0,464.43,335.72
2018,5,23,16,15,672.0,133.0,0.25,28.65,528.5,412.65,296.5
2018,5,23,16,30,654.0,127.0,0.2,28.6,483.0,361.37,256.64
2018,5,23,16,45,623.5,121.0,0.2,28.6,433.5,306.86,213.92
2018,5,23,17,0,593.0,115.0,0.2,28.6,384.0,254.8,172.44
2018,5,23,17,15,458.5,118.5,0.2,28.15,311.0,189.62,125.45
2018,5,23,17,30,324.0,122.0,0.2,27.7,238.0,141.96,93.87
2018,5,23,17,45,244.5,107.0,0.25,27.25,186.5,101.21,67.44
2018,5,23,18,0,165.0,92.0,0.3,26.8,135.0,70.08,50.16
2018,5,23,18,15,129.5,73.5,0.3,26.8,102.5,56.47,42.23
2018,5,23,18,30,94.0,55.0,0.3,26.8,70.0,42.82,30.3
2018,5,23,18,45,64.5,38.5,0.3,25.9,47.0,30.34,19.13
2018,5,23,19,0,35.0,22.0,0.3,25.0,24.0,17.71,3.7
2018,5,23,19,15,19.0,11.5,0.3,24.8,12.5,9.82,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.6,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.35,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
