Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,20,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.4,18.85,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,18.65,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.35,18.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.45,17.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,13,4,45,2.0,1.0,0.75,17.6,1.0,0.0,0.0
2018,6,13,5,0,4.0,2.0,0.8,17.7,2.0,0.0,0.0
2018,6,13,5,15,2.0,6.5,1.0,18.25,6.5,5.55,0.0
2018,6,13,5,30,0.0,11.0,1.2,18.8,11.0,9.04,0.76
2018,6,13,5,45,0.0,20.5,1.4,19.3,20.5,16.89,8.68
2018,6,13,6,0,0.0,30.0,1.6,19.8,30.0,24.76,15.83
2018,6,13,6,15,4.5,52.0,1.65,20.3,53.0,42.78,31.72
2018,6,13,6,30,9.0,74.0,1.7,20.8,76.0,59.79,46.57
2018,6,13,6,45,50.0,109.0,1.8,21.35,126.5,87.19,65.57
2018,6,13,7,0,91.0,144.0,1.9,21.9,177.0,121.88,91.14
2018,6,13,7,15,98.5,166.0,1.9,22.35,207.0,147.3,110.74
2018,6,13,7,30,106.0,188.0,1.9,22.8,237.0,174.68,132.21
2018,6,13,7,45,248.0,188.0,1.95,23.2,319.5,225.91,168.56
2018,6,13,8,0,390.0,188.0,2.0,23.6,402.0,294.34,219.7
2018,6,13,8,15,286.0,230.5,2.0,24.0,395.0,308.78,233.67
2018,6,13,8,30,182.0,273.0,2.0,24.4,388.0,311.5,237.05
2018,6,13,8,45,115.5,279.5,2.0,24.75,354.5,295.63,225.14
2018,6,13,9,0,49.0,286.0,2.0,25.1,321.0,267.86,203.51
2018,6,13,9,15,86.5,321.5,1.95,25.45,387.5,323.8,245.26
2018,6,13,9,30,124.0,357.0,1.9,25.8,454.0,389.25,292.93
2018,6,13,9,45,273.5,336.5,1.9,26.15,563.0,486.18,364.38
2018,6,13,10,0,423.0,316.0,1.9,26.5,672.0,594.54,441.89
2018,6,13,10,15,599.0,244.0,1.9,26.8,768.0,681.55,503.92
2018,6,13,10,30,775.0,172.0,1.9,27.1,864.0,769.0,565.13
2018,6,13,10,45,782.0,173.0,1.9,27.35,886.5,796.31,582.13
2018,6,13,11,0,789.0,174.0,1.9,27.6,909.0,820.94,597.17
2018,6,13,11,15,793.5,175.0,1.95,27.8,924.5,840.65,609.39
2018,6,13,11,30,798.0,176.0,2.0,28.0,940.0,857.36,619.72
2018,6,13,11,45,738.0,209.0,2.0,28.25,920.5,850.91,614.46
2018,6,13,12,0,678.0,242.0,2.0,28.5,901.0,833.97,601.43
2018,6,13,12,15,749.5,202.5,2.0,28.6,932.0,854.88,616.21
2018,6,13,12,30,821.0,163.0,2.0,28.7,963.0,881.94,633.29
2018,6,13,12,45,830.0,155.0,2.0,28.85,959.0,866.18,622.59
2018,6,13,13,0,839.0,147.0,2.0,29.0,955.0,860.35,618.81
2018,6,13,13,15,835.5,146.0,2.0,29.0,941.0,846.25,610.01
2018,6,13,13,30,832.0,145.0,2.0,29.0,927.0,829.01,599.29
2018,6,13,13,45,807.0,154.0,2.0,29.0,898.5,809.39,587.06
2018,6,13,14,0,782.0,163.0,2.0,29.0,870.0,777.86,566.76
2018,6,13,14,15,785.0,156.0,2.0,28.9,847.0,751.51,549.69
2018,6,13,14,30,788.0,149.0,2.0,28.8,824.0,722.1,530.19
2018,6,13,14,45,768.5,150.5,2.0,28.75,787.0,681.75,502.45
2018,6,13,15,0,749.0,152.0,2.0,28.7,750.0,640.16,473.38
2018,6,13,15,15,757.0,140.5,2.0,28.55,719.5,603.06,447.31
2018,6,13,15,30,765.0,129.0,2.0,28.4,689.0,562.97,418.28
2018,6,13,15,45,749.5,126.0,1.95,28.25,646.5,515.27,382.58
2018,6,13,16,0,734.0,123.0,1.9,28.1,604.0,467.05,345.55
2018,6,13,16,15,553.5,153.0,1.85,27.9,500.5,375.12,276.97
2018,6,13,16,30,373.0,183.0,1.8,27.7,397.0,297.16,219.06
2018,6,13,16,45,350.0,170.5,1.75,27.5,356.5,255.71,186.34
2018,6,13,17,0,327.0,158.0,1.7,27.3,316.0,214.92,153.76
2018,6,13,17,15,440.5,128.0,1.55,26.95,315.0,193.23,130.97
2018,6,13,17,30,554.0,98.0,1.4,26.6,314.0,158.78,98.4
2018,6,13,17,45,479.5,93.5,1.3,26.25,261.0,110.7,66.69
2018,6,13,18,0,405.0,89.0,1.2,25.9,208.0,72.74,49.16
2018,6,13,18,15,236.0,80.0,1.2,25.9,146.0,60.28,45.87
2018,6,13,18,30,67.0,71.0,1.2,25.9,84.0,54.09,40.31
2018,6,13,18,45,42.0,52.0,1.05,24.85,59.5,40.9,28.77
2018,6,13,19,0,17.0,33.0,0.9,23.8,35.0,26.53,15.75
2018,6,13,19,15,11.5,19.5,0.9,23.65,20.5,15.89,0.0
2018,6,13,19,30,6.0,6.0,0.9,23.5,6.0,5.12,0.0
2018,6,13,19,45,3.0,3.0,0.9,23.3,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,45,4.0,1.5,0.8,20.85,1.5,0.0,0.0
2018,6,14,5,0,8.0,3.0,0.8,20.9,3.0,0.0,0.0
2018,6,14,5,15,64.0,17.0,0.95,21.2,21.5,14.51,0.0
2018,6,14,5,30,120.0,31.0,1.1,21.5,40.0,24.07,11.19
2018,6,14,5,45,193.0,45.5,1.2,21.8,73.0,34.68,23.43
2018,6,14,6,0,266.0,60.0,1.3,22.1,106.0,45.24,33.16
2018,6,14,6,15,342.5,71.0,1.3,22.6,150.5,53.07,40.23
2018,6,14,6,30,419.0,82.0,1.3,23.1,195.0,60.77,46.95
2018,6,14,6,45,469.5,91.0,1.3,23.55,242.5,90.48,56.52
2018,6,14,7,0,520.0,100.0,1.3,24.0,290.0,136.9,84.66
2018,6,14,7,15,560.0,106.0,1.35,24.5,339.0,182.63,118.18
2018,6,14,7,30,600.0,112.0,1.4,25.0,388.0,232.51,157.88
2018,6,14,7,45,627.5,117.5,1.45,25.55,435.5,282.24,198.88
2018,6,14,8,0,655.0,123.0,1.5,26.1,483.0,334.09,241.33
2018,6,14,8,15,675.0,128.5,1.5,26.5,529.0,384.79,282.31
2018,6,14,8,30,695.0,134.0,1.5,26.9,575.0,436.24,322.7
2018,6,14,8,45,702.5,142.0,1.45,27.3,615.5,484.12,359.11
2018,6,14,9,0,710.0,150.0,1.4,27.7,656.0,531.03,393.52
2018,6,14,9,15,737.0,148.5,1.35,27.95,700.0,579.56,428.3
2018,6,14,9,30,764.0,147.0,1.3,28.2,744.0,627.94,461.94
2018,6,14,9,45,759.0,159.5,1.25,28.45,775.5,666.94,487.82
2018,6,14,10,0,754.0,172.0,1.2,28.7,807.0,703.01,511.02
2018,6,14,10,15,768.0,170.5,1.15,28.85,837.0,737.99,533.52
2018,6,14,10,30,782.0,169.0,1.1,29.0,867.0,771.04,554.23
2018,6,14,10,45,783.0,172.5,1.0,29.15,886.5,795.97,568.44
2018,6,14,11,0,784.0,176.0,0.9,29.3,906.0,817.94,580.05
2018,6,14,11,15,738.0,203.5,0.9,29.4,900.0,825.02,583.19
2018,6,14,11,30,692.0,231.0,0.9,29.5,894.0,822.43,580.11
2018,6,14,11,45,736.0,209.0,0.85,29.6,919.5,848.63,596.52
2018,6,14,12,0,780.0,187.0,0.8,29.7,945.0,865.29,605.42
2018,6,14,12,15,696.0,232.5,0.8,29.7,909.5,842.97,590.43
2018,6,14,12,30,612.0,278.0,0.8,29.7,874.0,808.94,567.48
2018,6,14,12,45,698.5,229.0,0.75,29.7,905.0,837.71,587.21
2018,6,14,13,0,785.0,180.0,0.7,29.7,936.0,854.43,597.43
2018,6,14,13,15,794.5,172.0,0.7,29.7,928.0,845.26,591.81
2018,6,14,13,30,804.0,164.0,0.7,29.7,920.0,832.58,584.4
2018,6,14,13,45,772.0,176.5,0.65,29.65,889.0,800.99,564.53
2018,6,14,14,0,740.0,189.0,0.6,29.6,858.0,767.53,542.53
2018,6,14,14,15,707.5,196.0,0.6,29.55,820.0,732.09,519.76
2018,6,14,14,30,675.0,203.0,0.6,29.5,782.0,691.05,493.13
2018,6,14,14,45,637.5,209.5,0.6,29.45,739.0,645.58,463.15
2018,6,14,15,0,600.0,216.0,0.6,29.4,696.0,600.36,432.8
2018,6,14,15,15,676.5,176.0,0.55,29.4,692.0,585.85,423.19
2018,6,14,15,30,753.0,136.0,0.5,29.4,688.0,562.54,406.49
2018,6,14,15,45,682.5,150.5,0.5,29.4,627.5,501.23,362.71
2018,6,14,16,0,612.0,165.0,0.5,29.4,567.0,444.45,321.6
2018,6,14,16,15,474.0,185.0,0.5,29.25,482.5,365.11,264.52
2018,6,14,16,30,336.0,205.0,0.5,29.1,398.0,298.24,216.34
2018,6,14,16,45,308.0,183.5,0.5,28.95,348.0,250.65,180.46
2018,6,14,17,0,280.0,162.0,0.5,28.8,298.0,205.95,146.22
2018,6,14,17,15,393.5,135.0,0.45,28.6,302.5,189.39,128.02
2018,6,14,17,30,507.0,108.0,0.4,28.4,307.0,158.2,98.56
2018,6,14,17,45,393.0,102.5,0.4,28.15,243.5,110.36,68.68
2018,6,14,18,0,279.0,97.0,0.4,27.9,180.0,77.79,54.01
2018,6,14,18,15,281.0,81.5,0.4,27.9,151.0,59.72,44.96
2018,6,14,18,30,283.0,66.0,0.4,27.9,122.0,49.38,36.01
2018,6,14,18,45,184.0,51.0,0.35,27.45,83.5,39.32,27.15
2018,6,14,19,0,85.0,36.0,0.3,27.0,45.0,27.88,16.64
2018,6,14,19,15,43.5,20.5,0.35,26.85,25.0,16.48,0.0
2018,6,14,19,30,2.0,5.0,0.4,26.7,5.0,4.27,0.0
2018,6,14,19,45,1.0,2.5,0.45,26.6,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.4,25.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.4,24.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.45,24.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,15,4,45,6.0,1.5,1.6,18.35,1.5,0.0,0.0
2018,6,15,5,0,12.0,3.0,1.6,18.3,3.0,0.0,0.0
2018,6,15,5,15,84.0,16.0,1.7,18.6,22.0,13.66,0.0
2018,6,15,5,30,156.0,29.0,1.8,18.9,41.0,22.43,10.15
2018,6,15,5,45,254.5,41.5,1.85,19.15,78.0,31.91,21.37
2018,6,15,6,0,353.0,54.0,1.9,19.4,115.0,41.28,30.13
2018,6,15,6,15,422.5,63.0,1.85,20.0,159.5,49.6,37.66
2018,6,15,6,30,492.0,72.0,1.8,20.6,204.0,55.64,43.01
2018,6,15,6,45,542.5,78.5,1.8,21.15,252.5,85.65,51.41
2018,6,15,7,0,593.0,85.0,1.8,21.7,301.0,132.15,78.72
2018,6,15,7,15,619.5,91.5,1.85,22.45,347.5,180.17,114.84
2018,6,15,7,30,646.0,98.0,1.9,23.2,394.0,230.66,156.16
2018,6,15,7,45,653.0,107.5,1.95,23.9,436.5,280.36,198.48
2018,6,15,8,0,660.0,117.0,2.0,24.6,479.0,329.92,240.22
2018,6,15,8,15,715.0,113.0,2.0,25.05,538.0,386.37,285.65
2018,6,15,8,30,770.0,109.0,2.0,25.5,597.0,448.66,334.52
2018,6,15,8,45,787.0,111.5,1.95,25.95,641.5,499.44,373.79
2018,6,15,9,0,804.0,114.0,1.9,26.4,686.0,549.9,411.54
2018,6,15,9,15,817.0,115.5,1.9,26.75,726.0,596.47,445.69
2018,6,15,9,30,830.0,117.0,1.9,27.1,766.0,638.72,475.9
2018,6,15,9,45,840.5,118.5,1.85,27.45,801.5,680.07,504.31
2018,6,15,10,0,851.0,120.0,1.8,27.8,837.0,719.46,530.56
2018,6,15,10,15,856.5,122.5,1.75,28.0,865.5,753.85,553.05
2018,6,15,10,30,862.0,125.0,1.7,28.2,894.0,785.54,572.24
2018,6,15,10,45,865.5,127.0,1.65,28.45,916.0,812.36,587.9
2018,6,15,11,0,869.0,129.0,1.6,28.7,938.0,836.11,601.45
2018,6,15,11,15,871.0,130.5,1.55,28.85,953.0,855.0,612.03
2018,6,15,11,30,873.0,132.0,1.5,29.0,968.0,870.59,620.51
2018,6,15,11,45,872.5,134.0,1.5,29.15,976.0,881.12,626.4
2018,6,15,12,0,872.0,136.0,1.5,29.3,984.0,888.27,630.27
2018,6,15,12,15,841.5,153.0,1.5,29.35,972.0,878.3,623.68
2018,6,15,12,30,811.0,170.0,1.5,29.4,960.0,878.7,623.93
2018,6,15,12,45,838.0,154.0,1.5,29.45,965.5,871.63,619.43
2018,6,15,13,0,865.0,138.0,1.5,29.5,971.0,874.61,621.48
2018,6,15,13,15,854.5,141.0,1.5,29.45,954.5,857.7,611.11
2018,6,15,13,30,844.0,144.0,1.5,29.4,938.0,837.78,599.05
2018,6,15,13,45,826.0,151.0,1.5,29.4,913.5,821.8,589.44
2018,6,15,14,0,808.0,158.0,1.5,29.4,889.0,793.67,571.91
2018,6,15,14,15,681.5,219.0,1.45,29.25,822.5,732.9,529.61
2018,6,15,14,30,555.0,280.0,1.4,29.1,756.0,668.69,484.82
2018,6,15,14,45,538.5,276.0,1.4,28.95,723.0,632.08,460.66
2018,6,15,15,0,522.0,272.0,1.4,28.8,690.0,594.73,435.29
2018,6,15,15,15,588.0,227.0,1.35,28.65,676.0,575.43,422.62
2018,6,15,15,30,654.0,182.0,1.3,28.5,662.0,546.63,402.42
2018,6,15,15,45,708.5,148.5,1.2,28.35,639.5,513.38,377.63
2018,6,15,16,0,763.0,115.0,1.1,28.2,617.0,474.38,347.47
2018,6,15,16,15,745.0,111.0,1.05,28.15,571.0,422.62,307.16
2018,6,15,16,30,727.0,107.0,1.0,28.1,525.0,371.08,265.99
2018,6,15,16,45,703.5,102.5,0.95,28.1,476.5,315.14,220.68
2018,6,15,17,0,680.0,98.0,0.9,28.1,428.0,262.91,177.57
2018,6,15,17,15,649.0,92.5,0.85,27.8,379.0,209.97,134.69
2018,6,15,17,30,618.0,87.0,0.8,27.5,330.0,159.86,95.82
2018,6,15,17,45,575.0,80.5,0.75,27.2,281.0,110.99,62.88
2018,6,15,18,0,532.0,74.0,0.7,26.9,232.0,66.9,42.19
2018,6,15,18,15,471.0,66.0,0.7,26.9,186.0,51.34,38.13
2018,6,15,18,30,410.0,58.0,0.7,26.9,140.0,46.06,33.41
2018,6,15,18,45,324.5,47.5,0.7,25.6,101.0,36.49,25.04
2018,6,15,19,0,239.0,37.0,0.7,24.3,62.0,28.58,17.48
2018,6,15,19,15,141.0,22.5,0.75,23.95,35.5,17.5,0.0
2018,6,15,19,30,43.0,8.0,0.8,23.6,9.0,6.83,0.0
2018,6,15,19,45,21.5,4.0,0.8,23.25,4.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.45,19.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,45,1.5,1.0,0.35,19.75,1.0,0.0,0.0
2018,6,16,5,0,3.0,2.0,0.3,19.8,2.0,0.0,0.0
2018,6,16,5,15,1.5,8.5,0.3,20.25,8.5,7.26,0.0
2018,6,16,5,30,0.0,15.0,0.3,20.7,15.0,12.36,3.0
2018,6,16,5,45,0.0,24.5,0.3,21.15,24.5,20.22,11.42
2018,6,16,6,0,0.0,34.0,0.3,21.6,34.0,28.09,18.6
2018,6,16,6,15,20.0,58.0,0.35,22.3,63.5,46.76,34.91
2018,6,16,6,30,40.0,82.0,0.4,23.0,93.0,64.41,50.1
2018,6,16,6,45,113.0,106.0,0.45,23.7,145.5,86.46,62.68
2018,6,16,7,0,186.0,130.0,0.5,24.4,198.0,119.99,84.55
2018,6,16,7,15,274.0,146.5,0.5,24.95,263.5,161.79,113.05
2018,6,16,7,30,362.0,163.0,0.5,25.5,329.0,213.81,150.71
2018,6,16,7,45,310.5,194.0,0.45,26.0,348.0,247.27,179.16
2018,6,16,8,0,259.0,225.0,0.4,26.5,367.0,274.97,202.11
2018,6,16,8,15,184.5,244.0,0.35,26.9,350.0,275.96,204.44
2018,6,16,8,30,110.0,263.0,0.3,27.3,333.0,270.51,200.96
2018,6,16,8,45,126.5,289.0,0.25,27.75,375.0,308.19,227.91
2018,6,16,9,0,143.0,315.0,0.2,28.2,417.0,347.43,255.09
2018,6,16,9,15,199.0,335.5,0.2,28.55,486.0,406.74,296.47
2018,6,16,9,30,255.0,356.0,0.2,28.9,555.0,476.26,343.76
2018,6,16,9,45,286.5,367.0,0.2,29.25,600.5,519.93,372.35
2018,6,16,10,0,318.0,378.0,0.2,29.6,646.0,564.97,401.58
2018,6,16,10,15,354.5,377.0,0.25,29.85,685.5,604.3,427.47
2018,6,16,10,30,391.0,376.0,0.3,30.1,725.0,644.4,453.64
2018,6,16,10,45,397.0,385.0,0.35,30.3,747.0,676.52,473.78
2018,6,16,11,0,403.0,394.0,0.4,30.5,769.0,700.36,488.69
2018,6,16,11,15,444.0,382.0,0.4,30.7,802.0,734.18,510.04
2018,6,16,11,30,485.0,370.0,0.4,30.9,835.0,767.09,530.46
2018,6,16,11,45,625.5,287.5,0.4,31.05,892.5,821.65,566.76
2018,6,16,12,0,766.0,205.0,0.4,31.2,950.0,867.79,596.63
2018,6,16,12,15,784.5,193.5,0.4,31.3,957.5,876.55,600.95
2018,6,16,12,30,803.0,182.0,0.4,31.4,965.0,882.06,603.92
2018,6,16,12,45,774.0,197.5,0.4,31.45,948.0,866.55,594.47
2018,6,16,13,0,745.0,213.0,0.4,31.5,931.0,856.14,588.28
2018,6,16,13,15,701.5,233.0,0.4,31.5,901.5,827.34,570.05
2018,6,16,13,30,658.0,253.0,0.4,31.5,872.0,796.36,550.57
2018,6,16,13,45,671.0,239.0,0.4,31.55,858.0,780.12,541.27
2018,6,16,14,0,684.0,225.0,0.4,31.6,844.0,760.55,529.57
2018,6,16,14,15,644.5,234.5,0.4,31.55,803.5,718.43,502.78
2018,6,16,14,30,605.0,244.0,0.4,31.5,763.0,675.89,475.57
2018,6,16,14,45,652.5,215.0,0.4,31.4,755.0,660.97,467.21
2018,6,16,15,0,700.0,186.0,0.4,31.3,747.0,640.09,454.21
2018,6,16,15,15,668.5,188.0,0.35,31.2,702.5,591.84,421.27
2018,6,16,15,30,637.0,190.0,0.3,31.1,658.0,544.05,388.28
2018,6,16,15,45,593.0,183.5,0.3,31.0,598.0,483.29,346.34
2018,6,16,16,0,549.0,177.0,0.3,30.9,538.0,425.12,305.22
2018,6,16,16,15,435.5,188.0,0.25,30.95,461.0,351.65,252.36
2018,6,16,16,30,322.0,199.0,0.2,31.0,384.0,288.55,206.86
2018,6,16,16,45,386.5,177.5,0.2,31.05,379.5,273.54,193.04
2018,6,16,17,0,451.0,156.0,0.2,31.1,375.0,247.9,169.89
2018,6,16,17,15,431.0,140.5,0.2,30.7,331.0,201.88,134.27
2018,6,16,17,30,411.0,125.0,0.2,30.3,287.0,157.84,101.17
2018,6,16,17,45,368.5,115.0,0.2,29.85,244.5,118.05,74.82
2018,6,16,18,0,326.0,105.0,0.2,29.4,202.0,83.01,56.8
2018,6,16,18,15,227.5,88.0,0.2,29.4,149.5,65.56,49.49
2018,6,16,18,30,129.0,71.0,0.2,29.4,97.0,54.56,40.06
2018,6,16,18,45,108.0,54.0,0.25,28.4,71.5,41.07,28.5
2018,6,16,19,0,87.0,37.0,0.3,27.4,46.0,28.62,17.29
2018,6,16,19,15,53.0,22.5,0.35,27.05,27.0,17.64,0.47
2018,6,16,19,30,19.0,8.0,0.4,26.7,8.0,6.83,0.0
2018,6,16,19,45,9.5,4.0,0.45,26.35,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,25.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,4,45,4.0,1.5,0.6,20.8,1.5,0.0,0.0
2018,6,17,5,0,8.0,3.0,0.6,20.9,3.0,0.0,0.0
2018,6,17,5,15,61.5,16.5,0.7,21.35,21.0,14.08,0.0
2018,6,17,5,30,115.0,30.0,0.8,21.8,39.0,23.34,10.49
2018,6,17,5,45,193.5,45.5,0.85,22.3,73.5,34.69,23.38
2018,6,17,6,0,272.0,61.0,0.9,22.8,108.0,46.02,33.71
2018,6,17,6,15,339.5,73.0,0.9,23.35,151.0,54.5,41.32
2018,6,17,6,30,407.0,85.0,0.9,23.9,194.0,62.8,48.52
2018,6,17,6,45,459.5,93.5,0.9,24.5,241.0,90.17,56.87
2018,6,17,7,0,512.0,102.0,0.9,25.1,288.0,133.61,82.06
2018,6,17,7,15,551.5,108.5,1.0,25.8,337.0,181.33,116.66
2018,6,17,7,30,591.0,115.0,1.1,26.5,386.0,230.91,155.56
2018,6,17,7,45,622.5,119.5,1.15,27.25,434.5,280.38,195.6
2018,6,17,8,0,654.0,124.0,1.2,28.0,483.0,332.41,237.44
2018,6,17,8,15,677.0,129.0,1.15,28.45,530.0,383.79,278.17
2018,6,17,8,30,700.0,134.0,1.1,28.9,577.0,436.22,318.43
2018,6,17,8,45,718.0,137.0,1.1,29.4,620.5,485.16,355.09
2018,6,17,9,0,736.0,140.0,1.1,29.9,664.0,534.56,390.87
2018,6,17,9,15,749.5,143.5,1.1,30.25,703.5,580.35,423.26
2018,6,17,9,30,763.0,147.0,1.1,30.6,743.0,625.13,454.0
2018,6,17,9,45,773.5,149.5,1.05,30.95,777.5,665.73,480.65
2018,6,17,10,0,784.0,152.0,1.0,31.3,812.0,704.59,505.36
2018,6,17,10,15,792.0,153.5,0.95,31.55,840.5,738.73,526.53
2018,6,17,10,30,800.0,155.0,0.9,31.8,869.0,770.53,545.69
2018,6,17,10,45,806.0,156.5,0.85,32.05,891.5,798.21,561.42
2018,6,17,11,0,812.0,158.0,0.8,32.3,914.0,823.12,574.87
2018,6,17,11,15,815.5,159.0,0.7,32.5,929.5,842.56,584.13
2018,6,17,11,30,819.0,160.0,0.6,32.7,945.0,858.88,591.36
2018,6,17,11,45,821.0,161.0,0.5,32.9,953.5,870.74,595.8
2018,6,17,12,0,823.0,162.0,0.4,33.1,962.0,879.34,598.29
2018,6,17,12,15,808.0,170.5,0.4,33.2,957.0,876.56,596.19
2018,6,17,12,30,793.0,179.0,0.4,33.3,952.0,870.44,592.34
2018,6,17,12,45,810.0,167.5,0.35,33.4,952.5,871.25,591.84
2018,6,17,13,0,827.0,156.0,0.3,33.5,953.0,868.44,589.19
2018,6,17,13,15,815.5,160.0,0.35,33.55,936.5,851.84,580.34
2018,6,17,13,30,804.0,164.0,0.4,33.6,920.0,832.29,569.9
2018,6,17,13,45,798.0,163.0,0.5,33.65,899.5,809.93,558.57
2018,6,17,14,0,792.0,162.0,0.6,33.7,879.0,784.75,545.23
2018,6,17,14,15,770.0,167.0,0.65,33.65,847.0,750.04,524.22
2018,6,17,14,30,748.0,172.0,0.7,33.6,815.0,713.68,501.79
2018,6,17,14,45,752.0,162.5,0.75,33.5,787.0,681.42,482.02
2018,6,17,15,0,756.0,153.0,0.8,33.4,759.0,646.31,459.7
2018,6,17,15,15,747.5,148.0,0.85,33.35,722.5,604.7,432.15
2018,6,17,15,30,739.0,143.0,0.9,33.3,686.0,561.54,402.69
2018,6,17,15,45,721.5,139.5,0.95,33.25,643.0,512.9,368.48
2018,6,17,16,0,704.0,136.0,1.0,33.2,600.0,464.15,333.09
2018,6,17,16,15,607.0,150.0,0.95,33.1,529.0,396.53,283.49
2018,6,17,16,30,510.0,164.0,0.9,33.0,458.0,333.75,237.11
2018,6,17,16,45,477.0,157.0,0.9,32.95,412.0,286.32,200.61
2018,6,17,17,0,444.0,150.0,0.9,32.9,366.0,241.67,165.82
2018,6,17,17,15,488.5,128.5,0.9,32.45,341.5,204.74,134.43
2018,6,17,17,30,533.0,107.0,0.9,32.0,317.0,164.67,101.31
2018,6,17,17,45,487.5,98.5,0.85,31.55,269.5,116.62,69.11
2018,6,17,18,0,442.0,90.0,0.8,31.1,222.0,75.83,49.14
2018,6,17,18,15,383.0,78.5,0.8,31.1,177.5,58.29,43.17
2018,6,17,18,30,324.0,67.0,0.8,31.1,133.0,50.3,36.28
2018,6,17,18,45,244.0,53.0,0.7,29.9,95.0,40.18,27.58
2018,6,17,19,0,164.0,39.0,0.6,28.7,57.0,29.85,18.18
2018,6,17,19,15,91.0,23.0,0.6,28.35,32.0,18.08,1.14
2018,6,17,19,30,18.0,7.0,0.6,28.0,7.0,5.97,0.0
2018,6,17,19,45,9.0,3.5,0.65,27.7,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.7,27.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.75,26.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.85,25.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.85,24.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,18,4,45,5.5,1.5,0.75,22.25,1.5,0.0,0.0
2018,6,18,5,0,11.0,3.0,0.8,22.3,3.0,0.0,0.0
2018,6,18,5,15,73.5,16.0,0.9,22.7,21.0,13.66,0.0
2018,6,18,5,30,136.0,29.0,1.0,23.1,39.0,22.39,9.66
2018,6,18,5,45,193.0,43.0,1.1,23.45,69.5,32.82,21.68
2018,6,18,6,0,250.0,57.0,1.2,23.8,100.0,42.98,30.97
2018,6,18,6,15,330.5,69.5,1.2,24.4,146.0,51.94,38.94
2018,6,18,6,30,411.0,82.0,1.2,25.0,192.0,60.73,46.53
2018,6,18,6,45,468.5,90.0,1.15,25.6,240.5,87.57,54.49
2018,6,18,7,0,526.0,98.0,1.1,26.2,289.0,133.56,81.2
2018,6,18,7,15,559.5,105.5,1.2,26.95,336.5,179.61,114.52
2018,6,18,7,30,593.0,113.0,1.3,27.7,384.0,229.08,153.46
2018,6,18,7,45,625.5,118.5,1.35,28.45,434.0,279.74,194.31
2018,6,18,8,0,658.0,124.0,1.4,29.2,484.0,333.09,237.04
2018,6,18,8,15,662.5,134.5,1.45,29.65,525.5,382.14,276.54
2018,6,18,8,30,667.0,145.0,1.5,30.1,567.0,430.4,314.26
2018,6,18,8,45,647.0,165.5,1.5,30.6,599.5,474.19,347.3
2018,6,18,9,0,627.0,186.0,1.5,31.1,632.0,514.46,376.51
2018,6,18,9,15,556.0,231.0,1.5,31.4,643.5,539.09,393.61
2018,6,18,9,30,485.0,276.0,1.5,31.7,655.0,559.17,406.62
2018,6,18,9,45,456.5,305.0,1.45,32.05,674.5,586.85,424.29
2018,6,18,10,0,428.0,334.0,1.4,32.4,694.0,610.85,438.84
2018,6,18,10,15,583.0,265.0,1.35,32.6,774.0,684.68,489.86
2018,6,18,10,30,738.0,196.0,1.3,32.8,854.0,762.92,542.19
2018,6,18,10,45,724.0,212.0,1.25,33.05,871.5,786.96,555.34
2018,6,18,11,0,710.0,228.0,1.2,33.3,889.0,807.44,566.46
2018,6,18,11,15,699.0,234.5,1.2,33.45,894.5,818.47,572.57
2018,6,18,11,30,688.0,241.0,1.2,33.6,900.0,826.25,576.69
2018,6,18,11,45,634.0,279.0,1.2,33.75,890.5,821.12,571.58
2018,6,18,12,0,580.0,317.0,1.2,33.9,881.0,811.11,563.58
2018,6,18,12,15,659.5,269.5,1.15,34.0,911.5,842.56,584.32
2018,6,18,12,30,739.0,222.0,1.1,34.1,942.0,869.32,601.5
2018,6,18,12,45,771.0,197.5,1.1,34.2,944.5,863.63,597.76
2018,6,18,13,0,803.0,173.0,1.1,34.3,947.0,863.04,597.41
2018,6,18,13,15,800.0,171.5,1.1,34.3,933.5,849.01,589.04
2018,6,18,13,30,797.0,170.0,1.1,34.3,920.0,831.87,578.93
2018,6,18,13,45,762.5,184.5,1.1,34.3,889.5,800.22,559.56
2018,6,18,14,0,728.0,199.0,1.1,34.3,859.0,772.01,541.29
2018,6,18,14,15,743.5,184.0,1.1,34.25,840.0,744.92,524.88
2018,6,18,14,30,759.0,169.0,1.1,34.2,821.0,719.28,508.93
2018,6,18,14,45,749.0,165.5,1.1,34.1,788.0,682.22,484.88
2018,6,18,15,0,739.0,162.0,1.1,34.0,755.0,643.32,459.18
2018,6,18,15,15,727.5,158.5,1.1,33.9,718.0,602.64,431.64
2018,6,18,15,30,716.0,155.0,1.1,33.8,681.0,559.32,401.61
2018,6,18,15,45,691.5,153.0,1.1,33.75,636.0,509.43,366.16
2018,6,18,16,0,667.0,151.0,1.1,33.7,591.0,459.97,330.07
2018,6,18,16,15,561.0,161.0,1.1,33.55,512.5,386.59,276.92
2018,6,18,16,30,455.0,171.0,1.1,33.4,434.0,319.23,227.71
2018,6,18,16,45,366.5,177.5,1.1,33.3,377.0,267.72,189.65
2018,6,18,17,0,278.0,184.0,1.1,33.2,320.0,223.27,157.35
2018,6,18,17,15,301.5,159.0,1.05,32.75,291.5,189.42,129.97
2018,6,18,17,30,325.0,134.0,1.0,32.3,263.0,152.93,100.85
2018,6,18,17,45,363.5,113.0,0.95,31.9,238.0,116.82,73.65
2018,6,18,18,0,402.0,92.0,0.9,31.5,213.0,76.55,49.98
2018,6,18,18,15,337.0,80.0,0.9,31.5,168.0,59.0,43.69
2018,6,18,18,30,272.0,68.0,0.9,31.5,123.0,50.71,36.56
2018,6,18,18,45,207.0,53.0,0.8,29.95,88.0,40.0,27.43
2018,6,18,19,0,142.0,38.0,0.7,28.4,53.0,29.52,17.99
2018,6,18,19,15,79.5,23.0,0.75,28.0,30.5,18.07,1.64
2018,6,18,19,30,17.0,8.0,0.8,27.6,8.0,6.83,0.0
2018,6,18,19,45,8.5,4.0,0.8,27.2,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.85,26.55,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.95,24.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,4,45,7.0,1.5,0.85,22.9,1.5,0.0,0.0
2018,6,19,5,0,14.0,3.0,0.9,23.0,3.0,0.0,0.0
2018,6,19,5,15,90.0,16.0,1.0,23.45,22.5,13.66,0.0
2018,6,19,5,30,166.0,29.0,1.1,23.9,42.0,22.46,9.54
2018,6,19,5,45,256.5,41.5,1.2,24.35,77.5,31.93,20.83
2018,6,19,6,0,347.0,54.0,1.3,24.8,113.0,41.27,29.38
2018,6,19,6,15,414.0,63.5,1.3,25.45,157.0,50.04,37.14
2018,6,19,6,30,481.0,73.0,1.3,26.1,201.0,56.44,42.67
2018,6,19,6,45,529.5,80.0,1.3,26.75,249.0,83.89,50.01
2018,6,19,7,0,578.0,87.0,1.3,27.4,297.0,129.62,75.69
2018,6,19,7,15,613.5,92.5,1.5,28.1,346.0,177.33,110.08
2018,6,19,7,30,649.0,98.0,1.7,28.8,395.0,228.58,150.6
2018,6,19,7,45,676.0,102.5,1.9,29.5,443.5,279.85,192.68
2018,6,19,8,0,703.0,107.0,2.1,30.2,492.0,333.1,236.2
2018,6,19,8,15,724.0,111.0,2.05,30.6,539.0,387.44,279.8
2018,6,19,8,30,745.0,115.0,2.0,31.0,586.0,439.9,320.81
2018,6,19,8,45,761.5,118.0,2.0,31.4,630.0,489.69,358.83
2018,6,19,9,0,778.0,121.0,2.0,31.8,674.0,539.19,395.43
2018,6,19,9,15,790.0,124.0,1.95,32.1,713.5,585.48,428.62
2018,6,19,9,30,802.0,127.0,1.9,32.4,753.0,630.52,459.92
2018,6,19,9,45,810.0,130.0,1.85,32.7,787.0,671.4,487.47
2018,6,19,10,0,818.0,133.0,1.8,33.0,821.0,710.26,512.9
2018,6,19,10,15,824.5,135.5,1.8,33.25,850.0,738.97,531.65
2018,6,19,10,30,831.0,138.0,1.8,33.5,879.0,770.59,551.44
2018,6,19,10,45,835.5,139.5,1.75,33.75,901.0,797.09,566.73
2018,6,19,11,0,840.0,141.0,1.7,34.0,923.0,820.68,580.05
2018,6,19,11,15,843.0,142.0,1.75,34.15,938.0,839.56,591.51
2018,6,19,11,30,846.0,143.0,1.8,34.3,953.0,855.3,601.05
2018,6,19,11,45,846.5,144.0,1.8,34.45,961.0,865.68,606.81
2018,6,19,12,0,847.0,145.0,1.8,34.6,969.0,872.83,610.66
2018,6,19,12,15,786.0,181.0,1.85,34.7,946.5,866.28,606.63
2018,6,19,12,30,725.0,217.0,1.9,34.8,924.0,852.43,597.99
2018,6,19,12,45,775.0,187.5,1.9,34.9,939.0,858.37,601.93
2018,6,19,13,0,825.0,158.0,1.9,35.0,954.0,868.45,608.17
2018,6,19,13,15,783.0,180.0,1.9,34.95,927.0,842.17,591.89
2018,6,19,13,30,741.0,202.0,1.9,34.9,900.0,813.28,573.9
2018,6,19,13,45,772.5,178.5,1.9,34.9,892.0,803.21,568.5
2018,6,19,14,0,804.0,155.0,1.9,34.9,884.0,788.2,559.47
2018,6,19,14,15,787.5,158.5,1.9,34.8,854.5,756.16,538.86
2018,6,19,14,30,771.0,162.0,1.9,34.7,825.0,722.12,516.56
2018,6,19,14,45,716.0,179.0,1.9,34.6,776.0,673.86,483.88
2018,6,19,15,0,661.0,196.0,1.9,34.5,727.0,624.08,449.78
2018,6,19,15,15,683.5,176.5,1.85,34.35,702.0,591.9,427.87
2018,6,19,15,30,706.0,157.0,1.8,34.2,677.0,555.76,402.39
2018,6,19,15,45,705.5,147.5,1.8,34.05,640.5,512.39,371.09
2018,6,19,16,0,705.0,138.0,1.8,33.9,604.0,467.27,337.56
2018,6,19,16,15,684.5,133.5,1.75,33.7,558.5,416.35,298.82
2018,6,19,16,30,664.0,129.0,1.7,33.5,513.0,366.03,259.54
2018,6,19,16,45,637.0,124.5,1.65,33.25,465.5,314.49,218.69
2018,6,19,17,0,610.0,120.0,1.6,33.0,418.0,264.83,178.77
2018,6,19,17,15,576.5,113.0,1.45,32.55,369.5,213.92,138.47
2018,6,19,17,30,543.0,106.0,1.3,32.1,321.0,166.25,102.24
2018,6,19,17,45,499.0,97.0,1.2,31.6,273.0,117.42,69.23
2018,6,19,18,0,455.0,88.0,1.1,31.1,225.0,75.62,48.39
2018,6,19,18,15,395.0,78.0,1.1,31.1,180.5,58.0,42.95
2018,6,19,18,30,335.0,68.0,1.1,31.1,136.0,51.07,36.94
2018,6,19,18,45,256.0,54.5,0.9,29.45,98.0,41.32,28.6
2018,6,19,19,0,177.0,41.0,0.7,27.8,60.0,31.38,19.57
2018,6,19,19,15,101.5,25.0,0.7,27.5,34.5,19.55,2.71
2018,6,19,19,30,26.0,9.0,0.7,27.2,9.0,7.68,0.0
2018,6,19,19,45,13.0,4.5,0.75,26.85,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.8,26.35,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,26.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.85,25.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,20,4,45,3.0,1.0,0.75,22.5,1.0,0.0,0.0
2018,6,20,5,0,6.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,6,20,5,15,64.5,16.0,0.9,23.0,20.5,13.66,0.0
2018,6,20,5,30,123.0,30.0,1.0,23.4,39.0,23.34,10.02
2018,6,20,5,45,206.5,44.0,1.05,23.75,73.0,33.62,22.29
2018,6,20,6,0,290.0,58.0,1.1,24.1,107.0,43.92,31.72
2018,6,20,6,15,358.0,69.0,1.15,24.75,150.0,51.77,38.73
2018,6,20,6,30,426.0,80.0,1.2,25.4,193.0,59.46,45.36
2018,6,20,6,45,477.0,88.0,1.25,26.05,240.0,85.53,52.94
2018,6,20,7,0,528.0,96.0,1.3,26.7,287.0,131.07,79.14
2018,6,20,7,15,566.0,102.5,1.35,27.35,336.0,177.09,112.13
2018,6,20,7,30,604.0,109.0,1.4,28.0,385.0,227.04,151.28
2018,6,20,7,45,634.0,113.5,1.45,28.6,433.0,276.7,191.66
2018,6,20,8,0,664.0,118.0,1.5,29.2,481.0,328.75,233.77
2018,6,20,8,15,687.0,122.0,1.45,29.65,528.0,379.72,274.4
2018,6,20,8,30,710.0,126.0,1.4,30.1,575.0,431.71,314.6
2018,6,20,8,45,729.0,128.5,1.4,30.5,618.5,482.33,352.82
2018,6,20,9,0,748.0,131.0,1.4,30.9,662.0,531.27,388.67
2018,6,20,9,15,759.5,135.0,1.35,31.2,701.0,576.88,420.97
2018,6,20,9,30,771.0,139.0,1.3,31.5,740.0,621.29,451.4
2018,6,20,9,45,778.5,143.0,1.3,31.8,774.0,661.59,478.51
2018,6,20,10,0,786.0,147.0,1.3,32.1,808.0,699.92,503.64
2018,6,20,10,15,795.0,148.0,1.3,32.3,836.5,734.48,526.03
2018,6,20,10,30,804.0,149.0,1.3,32.5,865.0,766.77,546.52
2018,6,20,10,45,753.0,181.0,1.35,32.7,865.5,776.56,551.59
2018,6,20,11,0,702.0,213.0,1.4,32.9,866.0,786.77,556.82
2018,6,20,11,15,448.0,323.0,1.4,33.05,742.5,685.39,485.68
2018,6,20,11,30,194.0,433.0,1.4,33.2,619.0,556.77,395.22
2018,6,20,11,45,133.0,405.0,1.45,33.3,533.0,482.27,344.74
2018,6,20,12,0,72.0,377.0,1.5,33.4,447.0,394.9,283.7
2018,6,20,12,15,127.0,353.5,1.5,33.45,477.0,433.06,312.22
2018,6,20,12,30,182.0,330.0,1.5,33.5,507.0,468.43,337.87
2018,6,20,12,45,192.5,373.5,1.5,33.55,560.0,515.86,369.66
2018,6,20,13,0,203.0,417.0,1.5,33.6,613.0,552.64,393.91
2018,6,20,13,15,408.0,327.0,1.5,33.55,713.5,661.18,470.9
2018,6,20,13,30,613.0,237.0,1.5,33.5,814.0,745.04,529.28
2018,6,20,13,45,400.0,288.5,1.5,33.45,662.0,602.78,431.54
2018,6,20,14,0,187.0,340.0,1.5,33.4,510.0,459.82,331.43
2018,6,20,14,15,143.5,344.0,1.5,33.3,472.0,415.88,301.21
2018,6,20,14,30,100.0,348.0,1.5,33.2,434.0,381.44,276.66
2018,6,20,14,45,75.5,269.5,1.45,33.05,333.0,291.12,212.74
2018,6,20,15,0,51.0,191.0,1.4,32.9,232.0,196.84,144.32
2018,6,20,15,15,285.0,191.0,1.35,32.7,402.5,355.32,263.33
2018,6,20,15,30,519.0,191.0,1.3,32.5,573.0,478.5,350.19
2018,6,20,15,45,596.5,168.5,1.3,32.35,582.5,473.65,344.98
2018,6,20,16,0,674.0,146.0,1.3,32.2,592.0,459.9,333.26
2018,6,20,16,15,670.0,136.0,1.25,31.95,551.5,412.81,297.15
2018,6,20,16,30,666.0,126.0,1.2,31.7,511.0,364.73,259.38
2018,6,20,16,45,589.0,128.5,1.15,31.5,446.5,302.95,212.05
2018,6,20,17,0,512.0,131.0,1.1,31.3,382.0,245.74,168.23
2018,6,20,17,15,313.0,141.5,1.0,30.95,289.5,179.12,122.59
2018,6,20,17,30,114.0,152.0,0.9,30.6,197.0,135.92,97.16
2018,6,20,17,45,129.0,128.5,0.85,30.25,172.5,110.2,77.54
2018,6,20,18,0,144.0,105.0,0.8,29.9,148.0,83.14,59.03
2018,6,20,18,15,151.5,88.5,0.8,29.9,126.5,65.35,49.29
2018,6,20,18,30,159.0,72.0,0.8,29.9,105.0,54.08,39.64
2018,6,20,18,45,124.0,54.5,0.7,28.8,76.0,41.53,28.87
2018,6,20,19,0,89.0,37.0,0.6,27.7,47.0,28.67,17.44
2018,6,20,19,15,53.0,23.0,0.6,27.45,28.0,18.04,2.43
2018,6,20,19,30,17.0,9.0,0.6,27.2,9.0,7.68,0.0
2018,6,20,19,45,8.5,4.5,0.6,26.9,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.65,26.4,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.75,25.25,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.85,24.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,0.65,22.55,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,0.7,22.6,2.0,0.0,0.0
2018,6,21,5,15,73.5,15.0,0.8,22.85,20.5,12.8,0.0
2018,6,21,5,30,140.0,28.0,0.9,23.1,39.0,21.64,8.76
2018,6,21,5,45,208.5,42.0,1.0,23.35,71.0,32.14,21.08
2018,6,21,6,0,277.0,56.0,1.1,23.6,103.0,42.4,30.49
2018,6,21,6,15,294.5,71.5,1.15,24.0,136.5,53.17,40.05
2018,6,21,6,30,312.0,87.0,1.2,24.4,170.0,63.5,49.01
2018,6,21,6,45,282.5,106.5,1.2,24.8,194.0,91.37,62.71
2018,6,21,7,0,253.0,126.0,1.2,25.2,218.0,122.96,84.24
2018,6,21,7,15,294.5,142.0,1.3,25.9,264.5,160.23,110.94
2018,6,21,7,30,336.0,158.0,1.4,26.6,311.0,202.24,142.83
2018,6,21,7,45,341.0,169.0,1.5,27.35,340.0,234.64,169.15
2018,6,21,8,0,346.0,180.0,1.6,28.1,369.0,269.54,197.23
2018,6,21,8,15,435.0,184.5,1.55,28.65,444.5,330.21,242.72
2018,6,21,8,30,524.0,189.0,1.5,29.2,520.0,399.33,293.92
2018,6,21,8,45,651.0,152.0,1.5,29.75,593.5,462.84,340.64
2018,6,21,9,0,778.0,115.0,1.5,30.3,667.0,532.62,391.37
2018,6,21,9,15,647.5,185.0,1.5,30.55,662.5,555.02,406.72
2018,6,21,9,30,517.0,255.0,1.5,30.8,658.0,560.32,409.26
2018,6,21,9,45,448.5,302.0,1.55,31.1,663.0,577.93,420.35
2018,6,21,10,0,380.0,349.0,1.6,31.4,668.0,582.21,421.81
2018,6,21,10,15,328.0,377.5,1.65,31.45,660.0,583.77,421.96
2018,6,21,10,30,276.0,406.0,1.7,31.5,652.0,580.95,418.94
2018,6,21,10,45,215.5,420.0,1.8,31.55,615.0,546.7,394.73
2018,6,21,11,0,155.0,434.0,1.9,31.6,578.0,516.26,372.83
2018,6,21,11,15,115.0,434.5,1.95,31.55,542.5,487.77,352.5
2018,6,21,11,30,75.0,435.0,2.0,31.5,507.0,447.03,323.47
2018,6,21,11,45,112.0,453.0,2.0,31.45,561.5,507.01,366.0
2018,6,21,12,0,149.0,471.0,2.0,31.4,616.0,556.83,400.52
2018,6,21,12,15,153.5,475.0,2.0,31.4,624.5,565.22,405.94
2018,6,21,12,30,158.0,479.0,2.0,31.4,633.0,572.6,410.96
2018,6,21,12,45,123.5,412.0,2.05,31.35,532.0,481.56,348.65
2018,6,21,13,0,89.0,345.0,2.1,31.3,431.0,390.11,284.91
2018,6,21,13,15,64.5,331.0,2.05,31.25,393.0,344.8,252.51
2018,6,21,13,30,40.0,317.0,2.0,31.2,355.0,310.32,227.32
2018,6,21,13,45,123.0,364.0,2.0,31.1,476.5,427.28,313.13
2018,6,21,14,0,206.0,411.0,2.0,31.0,598.0,529.59,385.56
2018,6,21,14,15,193.5,388.5,1.95,30.8,560.0,492.89,359.76
2018,6,21,14,30,181.0,366.0,1.9,30.6,522.0,456.26,334.59
2018,6,21,14,45,174.0,368.5,1.9,30.35,513.5,445.2,327.28
2018,6,21,15,0,167.0,371.0,1.9,30.1,505.0,433.75,319.51
2018,6,21,15,15,258.5,334.5,1.8,29.8,530.5,455.67,336.57
2018,6,21,15,30,350.0,298.0,1.7,29.5,556.0,463.27,342.58
2018,6,21,15,45,278.0,295.0,1.65,29.2,492.0,403.46,299.1
2018,6,21,16,0,206.0,292.0,1.6,28.9,428.0,345.76,257.16
2018,6,21,16,15,200.5,257.5,1.55,28.55,382.0,302.17,225.13
2018,6,21,16,30,195.0,223.0,1.5,28.2,336.0,259.2,192.77
2018,6,21,16,45,354.5,179.0,1.45,27.8,361.5,266.03,193.81
2018,6,21,17,0,514.0,135.0,1.4,27.4,387.0,249.95,174.61
2018,6,21,17,15,445.0,132.0,1.3,27.1,333.0,200.13,135.99
2018,6,21,17,30,376.0,129.0,1.2,26.8,279.0,157.51,104.69
2018,6,21,17,45,316.0,117.5,1.05,26.45,231.0,118.07,77.99
2018,6,21,18,0,256.0,106.0,0.9,26.1,183.0,85.11,59.75
2018,6,21,18,15,232.5,88.5,0.9,26.1,148.5,65.96,50.64
2018,6,21,18,30,209.0,71.0,0.9,26.1,114.0,53.72,40.02
2018,6,21,18,45,161.0,54.0,0.75,25.55,81.5,41.36,29.18
2018,6,21,19,0,113.0,37.0,0.6,25.0,49.0,28.75,17.78
2018,6,21,19,15,72.0,23.0,0.55,24.9,29.5,18.08,2.86
2018,6,21,19,30,31.0,9.0,0.5,24.8,10.0,7.68,0.0
2018,6,21,19,45,15.5,4.5,0.5,24.65,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.5,24.45,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.65,24.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.85,23.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,22,4,45,5.5,1.0,1.05,21.9,1.0,0.0,0.0
2018,6,22,5,0,11.0,2.0,1.1,22.0,2.0,0.0,0.0
2018,6,22,5,15,99.5,15.0,1.2,22.3,22.0,12.8,0.0
2018,6,22,5,30,188.0,28.0,1.3,22.6,42.0,21.75,8.67
2018,6,22,5,45,286.0,38.5,1.4,22.9,78.0,29.79,19.15
2018,6,22,6,0,384.0,49.0,1.5,23.2,114.0,39.38,27.97
2018,6,22,6,15,452.5,57.0,1.45,23.55,158.5,44.92,33.06
2018,6,22,6,30,521.0,65.0,1.4,23.9,203.0,50.38,37.88
2018,6,22,6,45,546.0,71.5,1.35,24.25,243.5,76.31,44.64
2018,6,22,7,0,571.0,78.0,1.3,24.6,284.0,119.98,69.32
2018,6,22,7,15,409.5,100.5,1.2,25.1,260.0,147.02,95.92
2018,6,22,7,30,248.0,123.0,1.1,25.6,236.0,155.43,109.93
2018,6,22,7,45,330.0,132.5,1.0,26.15,301.5,203.88,146.36
2018,6,22,8,0,412.0,142.0,0.9,26.7,367.0,260.55,189.41
2018,6,22,8,15,584.0,122.5,0.95,27.15,473.5,338.94,247.62
2018,6,22,8,30,756.0,103.0,1.0,27.6,580.0,432.3,316.7
2018,6,22,8,45,784.5,102.5,1.0,28.1,629.0,485.33,356.47
2018,6,22,9,0,813.0,102.0,1.0,28.6,678.0,538.22,395.16
2018,6,22,9,15,821.5,105.5,1.1,28.9,717.0,583.65,428.46
2018,6,22,9,30,830.0,109.0,1.2,29.2,756.0,627.45,459.8
2018,6,22,9,45,834.5,113.5,1.25,29.5,789.5,667.6,487.5
2018,6,22,10,0,839.0,118.0,1.3,29.8,823.0,705.39,512.96
2018,6,22,10,15,844.5,120.5,1.4,30.05,851.5,739.63,536.19
2018,6,22,10,30,850.0,123.0,1.5,30.3,880.0,771.24,556.47
2018,6,22,10,45,853.0,125.5,1.55,30.5,902.0,798.08,573.06
2018,6,22,11,0,856.0,128.0,1.6,30.7,924.0,821.88,587.68
2018,6,22,11,15,859.0,129.0,1.65,30.85,939.5,841.24,599.59
2018,6,22,11,30,862.0,130.0,1.7,31.0,955.0,857.4,609.51
2018,6,22,11,45,696.0,214.5,1.8,31.2,884.5,816.98,583.04
2018,6,22,12,0,530.0,299.0,1.9,31.4,814.0,753.35,538.57
2018,6,22,12,15,458.5,341.0,1.9,31.45,787.0,730.61,522.19
2018,6,22,12,30,387.0,383.0,1.9,31.5,760.0,704.59,503.22
2018,6,22,12,45,568.5,290.0,1.95,31.55,840.5,777.39,555.99
2018,6,22,13,0,750.0,197.0,2.0,31.6,921.0,838.77,599.27
2018,6,22,13,15,747.0,197.0,2.05,31.6,909.5,826.89,591.73
2018,6,22,13,30,744.0,197.0,2.1,31.6,898.0,812.08,582.8
2018,6,22,13,45,593.0,254.0,2.15,31.65,805.0,730.69,526.75
2018,6,22,14,0,442.0,311.0,2.2,31.7,712.0,644.72,467.05
2018,6,22,14,15,461.0,282.0,2.2,31.65,689.0,619.62,451.45
