Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,14,30,480.0,253.0,2.2,31.6,666.0,591.59,433.16
2018,6,22,14,45,469.0,261.5,2.2,31.5,652.0,572.7,419.95
2018,6,22,15,0,458.0,270.0,2.2,31.4,638.0,552.58,405.66
2018,6,22,15,15,484.0,241.0,2.15,31.3,613.0,522.51,384.8
2018,6,22,15,30,510.0,212.0,2.1,31.2,588.0,488.87,360.86
2018,6,22,15,45,438.0,215.0,2.1,31.1,524.0,426.99,315.64
2018,6,22,16,0,366.0,218.0,2.1,31.0,460.0,370.41,273.84
2018,6,22,16,15,404.5,198.0,2.05,30.8,447.5,348.54,256.46
2018,6,22,16,30,443.0,178.0,2.0,30.6,435.0,321.98,234.43
2018,6,22,16,45,475.0,157.5,1.95,30.45,410.5,288.12,205.94
2018,6,22,17,0,507.0,137.0,1.9,30.3,386.0,250.17,173.39
2018,6,22,17,15,477.5,128.0,1.8,29.9,341.5,204.27,136.74
2018,6,22,17,30,448.0,119.0,1.7,29.5,297.0,161.2,103.57
2018,6,22,17,45,409.0,105.0,1.6,29.15,250.0,116.58,72.5
2018,6,22,18,0,370.0,91.0,1.5,28.8,203.0,76.49,50.27
2018,6,22,18,15,333.0,79.0,1.5,28.8,165.5,58.21,43.59
2018,6,22,18,30,296.0,67.0,1.5,28.8,128.0,50.09,36.52
2018,6,22,18,45,186.5,51.0,1.3,27.65,86.0,39.41,27.28
2018,6,22,19,0,77.0,35.0,1.1,26.5,44.0,27.22,16.42
2018,6,22,19,15,49.5,22.0,1.15,26.2,26.5,17.7,2.87
2018,6,22,19,30,22.0,9.0,1.2,25.9,9.0,7.68,0.0
2018,6,22,19,45,11.0,4.5,1.2,25.6,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.25,25.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.3,24.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.35,24.3,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.35,23.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.95,21.9,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,45,3.0,1.0,1.15,21.15,1.0,0.0,0.0
2018,6,23,5,0,6.0,2.0,1.3,21.3,2.0,0.0,0.0
2018,6,23,5,15,64.0,14.5,1.5,21.65,19.0,12.38,0.0
2018,6,23,5,30,122.0,27.0,1.7,22.0,36.0,20.85,7.9
2018,6,23,5,45,193.5,38.0,1.85,22.35,65.0,29.1,18.6
2018,6,23,6,0,265.0,49.0,2.0,22.7,94.0,37.21,26.17
2018,6,23,6,15,344.0,61.0,2.25,23.2,139.5,45.95,33.98
2018,6,23,6,30,423.0,73.0,2.5,23.7,185.0,54.53,41.48
2018,6,23,6,45,498.5,78.5,2.75,24.2,238.0,79.34,48.45
2018,6,23,7,0,574.0,84.0,3.0,24.7,291.0,124.61,73.13
2018,6,23,7,15,611.0,89.5,3.05,25.1,340.0,172.22,107.8
2018,6,23,7,30,648.0,95.0,3.1,25.5,389.0,223.54,149.13
2018,6,23,7,45,584.0,115.5,3.2,25.85,404.0,262.85,185.74
2018,6,23,8,0,520.0,136.0,3.3,26.2,419.0,294.22,215.16
2018,6,23,8,15,428.5,174.5,3.25,26.45,422.0,318.8,238.17
2018,6,23,8,30,337.0,213.0,3.2,26.7,425.0,331.78,250.48
2018,6,23,8,45,240.5,268.5,3.15,26.95,425.5,350.04,265.03
2018,6,23,9,0,144.0,324.0,3.1,27.2,426.0,354.21,267.61
2018,6,23,9,15,270.5,306.5,3.05,27.6,512.0,427.92,322.63
2018,6,23,9,30,397.0,289.0,3.0,28.0,598.0,513.13,385.04
2018,6,23,9,45,382.0,299.5,2.95,28.35,608.0,530.99,396.86
2018,6,23,10,0,367.0,310.0,2.9,28.7,618.0,546.4,406.93
2018,6,23,10,15,580.5,234.5,2.9,29.0,742.0,655.37,486.57
2018,6,23,10,30,794.0,159.0,2.9,29.3,866.0,767.23,565.75
2018,6,23,10,45,621.0,222.0,2.85,29.65,783.5,712.71,524.01
2018,6,23,11,0,448.0,285.0,2.8,30.0,701.0,641.23,471.18
2018,6,23,11,15,419.5,294.0,2.8,30.2,689.0,635.54,466.7
2018,6,23,11,30,391.0,303.0,2.8,30.4,677.0,627.02,459.84
2018,6,23,11,45,627.5,220.0,2.8,30.6,827.0,762.91,556.73
2018,6,23,12,0,864.0,137.0,2.8,30.8,977.0,880.75,634.4
2018,6,23,12,15,865.5,136.5,2.75,30.95,979.0,884.59,635.12
2018,6,23,12,30,867.0,136.0,2.7,31.1,981.0,885.19,634.74
2018,6,23,12,45,868.0,134.0,2.7,31.2,975.5,880.82,631.75
2018,6,23,13,0,869.0,132.0,2.7,31.3,970.0,873.13,626.74
2018,6,23,13,15,849.0,140.0,2.65,31.35,949.5,852.74,613.34
2018,6,23,13,30,829.0,148.0,2.6,31.4,929.0,829.56,598.26
2018,6,23,13,45,835.5,140.5,2.6,31.4,913.0,812.49,587.67
2018,6,23,14,0,842.0,133.0,2.6,31.4,897.0,791.85,574.71
2018,6,23,14,15,846.0,125.5,2.55,31.35,873.5,765.76,557.94
2018,6,23,14,30,850.0,118.0,2.5,31.3,850.0,736.3,538.6
2018,6,23,14,45,843.0,115.5,2.45,31.2,818.0,700.3,513.81
2018,6,23,15,0,836.0,113.0,2.4,31.1,786.0,661.95,486.97
2018,6,23,15,15,826.0,110.5,2.35,31.0,748.0,619.61,456.76
2018,6,23,15,30,816.0,108.0,2.3,30.9,710.0,575.58,424.63
2018,6,23,15,45,803.5,105.0,2.3,30.8,668.0,529.25,390.16
2018,6,23,16,0,791.0,102.0,2.3,30.7,626.0,480.27,352.78
2018,6,23,16,15,774.5,98.0,2.2,30.5,580.0,427.97,311.8
2018,6,23,16,30,758.0,94.0,2.1,30.3,534.0,375.67,269.69
2018,6,23,16,45,717.5,94.5,2.05,30.1,481.0,319.81,224.52
2018,6,23,17,0,677.0,95.0,2.0,29.9,428.0,264.02,179.06
2018,6,23,17,15,667.5,86.5,1.85,29.5,384.0,213.29,136.74
2018,6,23,17,30,658.0,78.0,1.7,29.1,340.0,162.92,96.27
2018,6,23,17,45,618.5,72.0,1.55,28.75,291.0,112.34,61.26
2018,6,23,18,0,579.0,66.0,1.4,28.4,242.0,66.02,38.28
2018,6,23,18,15,520.5,59.5,1.4,28.4,195.5,46.28,33.63
2018,6,23,18,30,462.0,53.0,1.4,28.4,149.0,41.97,29.79
2018,6,23,18,45,375.5,44.5,1.1,26.8,108.5,35.78,24.38
2018,6,23,19,0,289.0,36.0,0.8,25.2,68.0,29.54,18.44
2018,6,23,19,15,176.5,23.5,0.8,24.95,40.0,18.31,3.44
2018,6,23,19,30,64.0,11.0,0.8,24.7,12.0,9.39,0.0
2018,6,23,19,45,32.0,5.5,0.8,24.4,6.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.05,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,1.15,21.15,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.2,21.2,2.0,0.0,0.0
2018,6,24,5,15,81.0,15.0,1.3,21.6,20.5,12.8,0.0
2018,6,24,5,30,154.0,28.0,1.4,22.0,39.0,21.69,8.21
2018,6,24,5,45,247.0,40.5,1.55,22.45,74.5,31.17,20.29
2018,6,24,6,0,340.0,53.0,1.7,22.9,110.0,40.52,28.95
2018,6,24,6,15,409.0,62.0,1.75,23.6,153.5,48.89,36.43
2018,6,24,6,30,478.0,71.0,1.8,24.3,197.0,54.93,41.71
2018,6,24,6,45,495.5,83.0,1.9,24.95,238.0,82.39,51.03
2018,6,24,7,0,513.0,95.0,2.0,25.6,279.0,126.8,77.04
2018,6,24,7,15,581.5,95.5,2.1,26.2,335.0,171.86,108.09
2018,6,24,7,30,650.0,96.0,2.2,26.8,391.0,224.3,148.49
2018,6,24,7,45,630.5,112.0,2.3,27.4,425.5,272.37,189.94
2018,6,24,8,0,611.0,128.0,2.4,28.0,460.0,317.45,228.49
2018,6,24,8,15,680.0,119.5,2.45,28.45,521.0,372.74,272.36
2018,6,24,8,30,749.0,111.0,2.5,28.9,582.0,435.36,321.12
2018,6,24,8,45,766.5,113.5,2.55,29.3,626.5,485.45,360.15
2018,6,24,9,0,784.0,116.0,2.6,29.7,671.0,535.35,397.94
2018,6,24,9,15,797.5,117.5,2.65,30.05,710.5,581.51,432.11
2018,6,24,9,30,811.0,119.0,2.7,30.4,750.0,626.55,464.58
2018,6,24,9,45,821.5,120.5,2.7,30.7,785.0,664.35,491.21
2018,6,24,10,0,832.0,122.0,2.7,31.0,820.0,703.34,517.97
2018,6,24,10,15,839.5,123.5,2.7,31.2,849.5,738.03,541.41
2018,6,24,10,30,847.0,125.0,2.7,31.4,879.0,770.24,561.97
2018,6,24,10,45,775.0,169.5,2.7,31.6,873.0,783.08,569.01
2018,6,24,11,0,703.0,214.0,2.7,31.8,867.0,787.87,569.87
2018,6,24,11,15,784.0,171.0,2.65,31.9,911.5,825.46,595.14
2018,6,24,11,30,865.0,128.0,2.6,32.0,956.0,858.2,615.28
2018,6,24,11,45,867.5,127.5,2.6,32.1,964.5,869.54,621.83
2018,6,24,12,0,870.0,127.0,2.6,32.2,973.0,877.6,626.51
2018,6,24,12,15,859.0,133.0,2.55,32.3,969.5,876.12,624.78
2018,6,24,12,30,848.0,139.0,2.5,32.4,966.0,871.32,621.08
2018,6,24,12,45,780.0,174.5,2.5,32.5,931.5,851.87,608.42
2018,6,24,13,0,712.0,210.0,2.5,32.6,897.0,825.59,591.1
2018,6,24,13,15,726.5,199.5,2.5,32.75,892.0,812.22,582.85
2018,6,24,13,30,741.0,189.0,2.5,32.9,887.0,803.34,577.16
2018,6,24,13,45,801.5,153.5,2.5,33.0,894.0,805.94,579.15
2018,6,24,14,0,862.0,118.0,2.5,33.1,901.0,795.11,572.33
2018,6,24,14,15,829.0,127.5,2.5,33.1,862.0,755.04,546.55
2018,6,24,14,30,796.0,137.0,2.5,33.1,823.0,719.99,522.97
2018,6,24,14,45,776.0,140.0,2.5,33.1,787.0,680.88,496.15
2018,6,24,15,0,756.0,143.0,2.5,33.1,751.0,640.48,467.97
2018,6,24,15,15,734.5,143.5,2.45,33.0,710.5,595.94,436.4
2018,6,24,15,30,713.0,144.0,2.4,32.9,670.0,550.79,403.75
2018,6,24,15,45,664.0,152.0,2.35,32.8,619.0,497.08,364.25
2018,6,24,16,0,615.0,160.0,2.3,32.7,568.0,445.82,325.84
2018,6,24,16,15,580.0,153.0,2.2,32.5,515.0,390.86,284.16
2018,6,24,16,30,545.0,146.0,2.1,32.3,462.0,338.24,243.42
2018,6,24,16,45,531.0,134.5,2.0,32.1,419.5,291.36,205.88
2018,6,24,17,0,517.0,123.0,1.9,31.9,377.0,245.18,168.34
2018,6,24,17,15,458.5,117.5,1.7,31.45,324.5,193.02,128.04
2018,6,24,17,30,400.0,112.0,1.5,31.0,272.0,149.49,95.81
2018,6,24,17,45,356.5,97.5,1.35,30.55,225.0,107.03,66.36
2018,6,24,18,0,313.0,83.0,1.2,30.1,178.0,69.74,45.18
2018,6,24,18,15,280.0,76.0,1.2,30.1,149.0,55.68,41.23
2018,6,24,18,30,247.0,69.0,1.2,30.1,120.0,51.22,37.26
2018,6,24,18,45,199.0,53.5,0.95,28.6,87.5,41.21,28.67
2018,6,24,19,0,151.0,38.0,0.7,27.1,55.0,29.6,18.33
2018,6,24,19,15,90.0,23.5,0.7,26.75,32.5,18.5,3.65
2018,6,24,19,30,29.0,9.0,0.7,26.4,10.0,7.68,0.0
2018,6,24,19,45,14.5,4.5,0.7,26.1,5.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.65,23.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.7,21.85,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,6,25,5,15,11.5,10.0,0.8,22.15,10.5,8.54,0.0
2018,6,25,5,30,17.0,18.0,0.9,22.4,19.0,15.09,3.81
2018,6,25,5,45,25.5,33.5,0.95,22.7,37.0,27.3,17.06
2018,6,25,6,0,34.0,49.0,1.0,23.0,55.0,39.34,27.94
2018,6,25,6,15,115.5,68.5,1.0,23.5,97.5,53.18,40.12
2018,6,25,6,30,197.0,88.0,1.0,24.0,140.0,65.41,50.71
2018,6,25,6,45,129.5,108.0,0.95,24.5,145.0,87.05,63.06
2018,6,25,7,0,62.0,128.0,0.9,25.0,150.0,106.41,78.74
2018,6,25,7,15,45.0,136.5,0.9,25.55,154.0,116.14,86.62
2018,6,25,7,30,28.0,145.0,0.9,26.1,158.0,123.46,92.76
2018,6,25,7,45,23.5,159.0,0.9,26.6,170.5,136.31,102.66
2018,6,25,8,0,19.0,173.0,0.9,27.1,183.0,148.03,111.47
2018,6,25,8,15,12.5,171.0,0.85,27.45,178.0,145.73,109.34
2018,6,25,8,30,6.0,169.0,0.8,27.8,173.0,142.46,106.43
2018,6,25,8,45,22.5,216.5,0.75,28.15,232.5,190.27,142.38
2018,6,25,9,0,39.0,264.0,0.7,28.5,292.0,243.31,181.31
2018,6,25,9,15,146.5,285.0,0.75,28.65,397.5,332.34,246.89
2018,6,25,9,30,254.0,306.0,0.8,28.8,503.0,431.32,317.9
2018,6,25,9,45,359.0,306.0,0.85,28.9,599.0,513.94,376.1
2018,6,25,10,0,464.0,306.0,0.9,29.0,695.0,610.97,442.74
2018,6,25,10,15,407.5,345.5,0.95,29.0,696.0,621.22,447.94
2018,6,25,10,30,351.0,385.0,1.0,29.0,697.0,619.81,446.04
2018,6,25,10,45,380.0,389.0,1.0,29.0,735.0,657.84,471.6
2018,6,25,11,0,409.0,393.0,1.0,29.0,773.0,702.92,500.95
2018,6,25,11,15,302.0,388.5,1.0,29.0,672.0,611.79,438.82
2018,6,25,11,30,195.0,384.0,1.0,29.0,571.0,513.88,371.59
2018,6,25,11,45,112.5,384.0,1.0,29.0,492.0,445.83,323.47
2018,6,25,12,0,30.0,384.0,1.0,29.0,413.0,364.69,264.8
2018,6,25,12,15,38.5,403.0,1.0,29.0,440.5,389.54,282.93
2018,6,25,12,30,47.0,422.0,1.0,29.0,468.0,414.05,300.07
2018,6,25,12,45,62.5,430.0,1.0,29.0,490.5,434.27,314.41
2018,6,25,13,0,78.0,438.0,1.0,29.0,513.0,453.79,328.23
2018,6,25,13,15,47.0,359.5,1.0,29.05,404.5,355.51,259.04
2018,6,25,13,30,16.0,281.0,1.0,29.1,296.0,251.24,184.11
2018,6,25,13,45,14.5,263.5,0.95,29.15,277.0,234.42,172.28
2018,6,25,14,0,13.0,246.0,0.9,29.2,258.0,217.66,160.06
2018,6,25,14,15,25.5,290.0,0.95,29.2,312.5,270.58,199.4
2018,6,25,14,30,38.0,334.0,1.0,29.2,367.0,316.34,232.74
2018,6,25,14,45,68.0,350.5,1.05,29.2,406.5,349.03,256.91
2018,6,25,15,0,98.0,367.0,1.1,29.2,446.0,378.96,278.91
2018,6,25,15,15,120.0,349.5,1.1,29.05,441.5,377.75,278.6
2018,6,25,15,30,142.0,332.0,1.1,28.9,437.0,367.88,272.13
2018,6,25,15,45,343.0,263.0,1.1,28.8,496.0,412.54,305.44
2018,6,25,16,0,544.0,194.0,1.1,28.7,555.0,437.66,322.07
2018,6,25,16,15,576.5,170.0,1.0,28.45,527.5,404.33,295.35
2018,6,25,16,30,609.0,146.0,0.9,28.2,500.0,363.17,262.13
2018,6,25,16,45,599.5,136.0,0.8,28.0,458.5,315.51,223.6
2018,6,25,17,0,590.0,126.0,0.7,27.8,417.0,267.93,184.51
2018,6,25,17,15,409.5,131.0,0.65,27.5,322.5,193.7,131.6
2018,6,25,17,30,229.0,136.0,0.6,27.2,228.0,142.05,98.27
2018,6,25,17,45,133.0,121.5,0.5,26.9,173.0,106.68,75.44
2018,6,25,18,0,37.0,107.0,0.4,26.6,118.0,83.5,61.62
2018,6,25,18,15,21.0,85.5,0.4,26.6,91.5,66.19,50.7
2018,6,25,18,30,5.0,64.0,0.4,26.6,65.0,51.2,37.82
2018,6,25,18,45,2.5,47.5,0.35,25.9,48.0,38.3,26.62
2018,6,25,19,0,0.0,31.0,0.3,25.2,31.0,25.34,15.08
2018,6,25,19,15,1.5,19.0,0.3,24.9,19.0,15.65,2.41
2018,6,25,19,30,3.0,7.0,0.3,24.6,7.0,5.97,0.0
2018,6,25,19,45,1.5,3.5,0.35,24.3,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.1,1.5,1.28,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.2,3.0,2.46,0.0
2018,6,26,5,45,0.0,5.5,0.95,21.3,5.5,4.51,0.0
2018,6,26,6,0,0.0,8.0,1.1,21.4,8.0,6.56,0.0
2018,6,26,6,15,0.0,11.0,1.1,21.6,11.0,9.04,2.23
2018,6,26,6,30,0.0,14.0,1.1,21.8,14.0,11.51,4.43
2018,6,26,6,45,0.0,30.5,1.1,22.0,30.5,25.16,15.44
2018,6,26,7,0,0.0,47.0,1.1,22.2,47.0,38.86,26.8
2018,6,26,7,15,0.0,47.0,1.1,22.4,47.0,38.87,26.69
2018,6,26,7,30,0.0,47.0,1.1,22.6,47.0,38.89,26.58
2018,6,26,7,45,0.0,68.0,1.15,22.8,68.0,56.4,40.79
2018,6,26,8,0,0.0,89.0,1.2,23.0,89.0,73.98,54.84
2018,6,26,8,15,0.0,110.5,1.2,23.3,110.5,91.7,68.79
2018,6,26,8,30,0.0,132.0,1.2,23.6,132.0,109.53,82.62
2018,6,26,8,45,4.0,165.0,1.2,23.9,168.0,138.91,105.36
2018,6,26,9,0,8.0,198.0,1.2,24.2,204.0,168.88,128.2
2018,6,26,9,15,6.0,182.5,1.25,24.55,187.0,155.59,117.41
2018,6,26,9,30,4.0,167.0,1.3,24.9,170.0,141.93,106.49
2018,6,26,9,45,2.5,151.0,1.35,25.2,153.0,127.89,95.32
2018,6,26,10,0,1.0,135.0,1.4,25.5,136.0,113.64,84.01
2018,6,26,10,15,2.0,138.5,1.45,25.75,140.5,117.48,86.83
2018,6,26,10,30,3.0,142.0,1.5,26.0,145.0,121.38,89.67
2018,6,26,10,45,1.5,111.0,1.6,26.25,112.5,94.25,68.47
2018,6,26,11,0,0.0,80.0,1.7,26.5,80.0,67.04,47.15
2018,6,26,11,15,0.5,89.5,1.75,26.65,90.0,75.51,53.73
2018,6,26,11,30,1.0,99.0,1.8,26.8,100.0,84.02,60.28
2018,6,26,11,45,2.0,114.0,1.85,26.95,116.0,97.63,70.77
2018,6,26,12,0,3.0,129.0,1.9,27.1,132.0,111.28,81.24
2018,6,26,12,15,6.0,162.5,1.95,27.1,168.5,142.41,105.16
2018,6,26,12,30,9.0,196.0,2.0,27.1,205.0,173.6,128.9
2018,6,26,12,45,6.5,170.5,2.05,27.1,177.0,149.59,110.56
2018,6,26,13,0,4.0,145.0,2.1,27.1,149.0,125.62,92.25
2018,6,26,13,15,2.5,130.0,2.1,26.95,132.5,111.49,81.48
2018,6,26,13,30,1.0,115.0,2.1,26.8,116.0,97.43,70.69
2018,6,26,13,45,1.0,115.0,2.1,26.65,116.0,97.33,70.73
2018,6,26,14,0,1.0,115.0,2.1,26.5,116.0,97.21,70.76
2018,6,26,14,15,0.5,94.5,2.0,26.25,95.0,79.48,57.07
2018,6,26,14,30,0.0,74.0,1.9,26.0,74.0,61.84,43.37
2018,6,26,14,45,0.5,93.5,1.8,25.7,94.0,78.48,56.63
2018,6,26,15,0,1.0,113.0,1.7,25.4,114.0,95.05,69.8
2018,6,26,15,15,1.0,120.0,1.7,25.1,121.0,100.77,74.49
2018,6,26,15,30,1.0,127.0,1.7,24.8,128.0,106.45,79.21
2018,6,26,15,45,0.5,98.5,1.7,24.5,99.0,82.34,60.42
2018,6,26,16,0,0.0,70.0,1.7,24.2,70.0,58.2,41.39
2018,6,26,16,15,0.0,76.5,1.75,23.95,76.5,63.59,45.93
2018,6,26,16,30,0.0,83.0,1.8,23.7,83.0,68.99,50.49
2018,6,26,16,45,1.0,79.5,1.85,23.45,80.0,66.36,48.56
2018,6,26,17,0,2.0,76.0,1.9,23.2,77.0,63.62,46.53
2018,6,26,17,15,140.5,97.5,1.9,22.95,154.0,110.08,79.09
2018,6,26,17,30,279.0,119.0,1.9,22.7,231.0,137.44,94.92
2018,6,26,17,45,197.5,91.5,1.9,22.5,165.0,89.81,60.8
2018,6,26,18,0,116.0,64.0,1.9,22.3,99.0,52.58,35.96
2018,6,26,18,15,63.5,53.5,1.9,22.3,72.0,42.99,31.73
2018,6,26,18,30,11.0,43.0,1.9,22.3,45.0,35.65,25.2
2018,6,26,18,45,5.5,30.0,1.75,21.8,31.0,24.79,15.59
2018,6,26,19,0,0.0,17.0,1.6,21.3,17.0,14.0,5.96
2018,6,26,19,15,0.5,10.5,1.55,21.2,10.5,8.64,0.0
2018,6,26,19,30,1.0,4.0,1.5,21.1,4.0,3.41,0.0
2018,6,26,19,45,0.5,2.0,1.45,20.95,2.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.35,20.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.45,19.75,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.85,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,5,15,0.0,5.0,0.45,20.25,5.0,4.27,0.0
2018,6,27,5,30,0.0,10.0,0.6,20.6,10.0,8.22,0.0
2018,6,27,5,45,0.0,19.5,0.75,20.95,19.5,16.07,7.79
2018,6,27,6,0,0.0,29.0,0.9,21.3,29.0,23.93,14.95
2018,6,27,6,15,8.5,53.0,0.95,21.8,55.0,43.4,32.01
2018,6,27,6,30,17.0,77.0,1.0,22.3,81.0,60.69,47.03
2018,6,27,6,45,18.5,94.5,1.0,22.75,100.0,76.27,57.18
2018,6,27,7,0,20.0,112.0,1.0,23.2,119.0,91.93,69.32
2018,6,27,7,15,20.5,133.0,1.0,23.5,141.0,110.37,83.84
2018,6,27,7,30,21.0,154.0,1.0,23.8,163.0,129.09,98.45
2018,6,27,7,45,21.0,169.0,0.95,24.15,179.0,143.24,109.25
2018,6,27,8,0,21.0,184.0,0.9,24.5,195.0,157.37,119.91
2018,6,27,8,15,56.0,221.0,0.95,24.8,255.0,203.74,154.95
2018,6,27,8,30,91.0,258.0,1.0,25.1,315.0,253.71,192.34
2018,6,27,8,45,59.5,257.0,1.0,25.4,295.5,244.02,184.61
2018,6,27,9,0,28.0,256.0,1.0,25.7,276.0,230.72,174.06
2018,6,27,9,15,36.5,267.5,1.1,26.05,295.0,247.96,186.75
2018,6,27,9,30,45.0,279.0,1.2,26.4,314.0,265.86,199.76
2018,6,27,9,45,70.0,313.5,1.25,26.7,371.0,315.06,235.94
2018,6,27,10,0,95.0,348.0,1.3,27.0,428.0,366.32,272.9
2018,6,27,10,15,60.0,332.5,1.35,27.2,383.5,331.55,246.47
2018,6,27,10,30,25.0,317.0,1.4,27.4,339.0,294.05,218.15
2018,6,27,10,45,37.0,341.0,1.5,27.65,374.5,326.27,241.79
2018,6,27,11,0,49.0,365.0,1.6,27.9,410.0,359.08,265.34
2018,6,27,11,15,66.0,394.5,1.6,28.0,456.5,401.38,295.51
2018,6,27,11,30,83.0,424.0,1.6,28.1,503.0,444.13,325.55
2018,6,27,11,45,92.0,440.0,1.65,28.25,528.5,467.98,342.0
2018,6,27,12,0,101.0,456.0,1.7,28.4,554.0,491.51,358.27
2018,6,27,12,15,173.5,443.5,1.7,28.35,612.5,555.01,403.97
2018,6,27,12,30,246.0,431.0,1.7,28.3,671.0,616.4,447.2
2018,6,27,12,45,268.0,443.0,1.7,28.3,703.0,644.86,466.25
2018,6,27,13,0,290.0,455.0,1.7,28.3,735.0,671.51,484.23
2018,6,27,13,15,328.0,436.5,1.65,28.2,749.0,682.66,492.42
2018,6,27,13,30,366.0,418.0,1.6,28.1,763.0,691.22,498.95
2018,6,27,13,45,367.5,405.5,1.55,28.0,745.5,672.42,486.49
2018,6,27,14,0,369.0,393.0,1.5,27.9,728.0,651.99,473.1
2018,6,27,14,15,348.5,381.5,1.45,27.9,690.5,614.07,447.24
2018,6,27,14,30,328.0,370.0,1.4,27.9,653.0,575.96,421.14
2018,6,27,14,45,269.0,357.5,1.4,27.85,583.5,510.13,375.31
2018,6,27,15,0,210.0,345.0,1.4,27.8,514.0,441.35,326.82
2018,6,27,15,15,146.5,299.0,1.45,27.8,414.0,352.0,262.71
2018,6,27,15,30,83.0,253.0,1.5,27.8,314.0,267.91,200.92
2018,6,27,15,45,104.0,248.0,1.55,27.75,320.0,269.15,202.49
2018,6,27,16,0,125.0,243.0,1.6,27.7,326.0,268.0,201.67
2018,6,27,16,15,115.0,238.5,1.6,27.6,310.5,251.19,188.91
2018,6,27,16,30,105.0,234.0,1.6,27.5,295.0,234.86,176.52
2018,6,27,16,45,119.5,214.5,1.6,27.35,278.0,215.54,161.33
2018,6,27,17,0,134.0,195.0,1.6,27.2,261.0,194.55,144.41
2018,6,27,17,15,70.0,148.5,1.5,26.9,182.5,134.78,99.79
2018,6,27,17,30,6.0,102.0,1.4,26.6,104.0,84.36,62.6
2018,6,27,17,45,63.0,87.5,1.25,26.3,107.0,76.05,53.99
2018,6,27,18,0,120.0,73.0,1.1,26.0,110.0,59.31,40.73
2018,6,27,18,15,157.0,71.0,1.1,26.0,109.5,53.64,40.27
2018,6,27,18,30,194.0,69.0,1.1,26.0,109.0,52.3,38.88
2018,6,27,18,45,174.5,54.0,0.95,25.05,82.5,41.46,29.37
2018,6,27,19,0,155.0,39.0,0.8,24.1,56.0,30.33,19.24
2018,6,27,19,15,96.5,24.5,0.85,23.9,33.5,19.24,4.48
2018,6,27,19,30,38.0,10.0,0.9,23.7,11.0,8.54,0.0
2018,6,27,19,45,19.0,5.0,0.95,23.55,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.35,23.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.45,22.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.55,22.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.25,21.1,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.3,21.2,2.0,0.0,0.0
2018,6,28,5,15,99.5,13.5,1.4,21.55,20.0,11.52,0.0
2018,6,28,5,30,188.0,25.0,1.5,21.9,38.0,19.48,5.59
2018,6,28,5,45,207.5,38.0,1.65,22.25,63.0,29.18,18.54
2018,6,28,6,0,227.0,51.0,1.8,22.6,88.0,38.54,27.26
2018,6,28,6,15,280.0,66.5,1.8,23.05,128.0,49.57,37.08
2018,6,28,6,30,333.0,82.0,1.8,23.5,168.0,60.26,46.41
2018,6,28,6,45,418.0,86.0,1.85,23.95,218.5,78.41,50.33
2018,6,28,7,0,503.0,90.0,1.9,24.4,269.0,120.24,72.75
2018,6,28,7,15,487.5,111.5,1.95,25.0,307.0,165.97,107.89
2018,6,28,7,30,472.0,133.0,2.0,25.6,345.0,211.41,145.62
2018,6,28,7,45,474.0,152.0,2.05,26.2,386.5,257.66,183.89
2018,6,28,8,0,476.0,171.0,2.1,26.8,428.0,303.67,221.59
2018,6,28,8,15,513.0,176.5,2.05,27.3,477.0,351.78,259.48
2018,6,28,8,30,550.0,182.0,2.0,27.8,526.0,402.73,298.77
2018,6,28,8,45,473.5,213.5,2.0,28.3,525.5,422.57,314.85
2018,6,28,9,0,397.0,245.0,2.0,28.8,525.0,433.88,323.5
2018,6,28,9,15,315.0,297.5,1.95,29.1,528.0,445.81,331.48
2018,6,28,9,30,233.0,350.0,1.9,29.4,531.0,449.76,332.84
2018,6,28,9,45,250.5,369.0,1.85,29.7,571.5,495.73,364.77
2018,6,28,10,0,268.0,388.0,1.8,30.0,612.0,536.55,392.31
2018,6,28,10,15,281.0,399.0,1.75,30.2,641.5,567.46,412.8
2018,6,28,10,30,294.0,410.0,1.7,30.4,671.0,598.11,432.87
2018,6,28,10,45,475.0,330.0,1.7,30.55,765.0,690.17,498.01
2018,6,28,11,0,656.0,250.0,1.7,30.7,859.0,781.75,560.91
2018,6,28,11,15,605.0,282.0,1.65,30.8,851.0,780.63,557.4
2018,6,28,11,30,554.0,314.0,1.6,30.9,843.0,776.2,552.51
2018,6,28,11,45,448.5,377.5,1.6,30.95,808.5,748.43,531.63
2018,6,28,12,0,343.0,441.0,1.6,31.0,774.0,708.78,503.12
2018,6,28,12,15,391.5,423.5,1.55,31.0,804.5,737.27,522.77
2018,6,28,12,30,440.0,406.0,1.5,31.0,835.0,771.98,545.47
2018,6,28,12,45,547.0,336.0,1.5,31.0,866.0,802.15,567.46
2018,6,28,13,0,654.0,266.0,1.5,31.0,897.0,827.29,586.11
2018,6,28,13,15,604.0,294.0,1.45,31.0,870.5,800.09,566.82
2018,6,28,13,30,554.0,322.0,1.4,31.0,844.0,772.81,547.91
2018,6,28,13,45,586.5,291.5,1.4,30.95,833.5,759.82,540.98
2018,6,28,14,0,619.0,261.0,1.4,30.9,823.0,744.53,532.27
2018,6,28,14,15,689.5,214.0,1.35,30.85,822.5,739.17,530.13
2018,6,28,14,30,760.0,167.0,1.3,30.8,822.0,723.15,520.74
2018,6,28,14,45,707.0,184.5,1.25,30.7,775.5,677.32,489.13
2018,6,28,15,0,654.0,202.0,1.2,30.6,729.0,629.47,456.07
2018,6,28,15,15,522.0,246.0,1.15,30.5,653.5,553.42,402.52
2018,6,28,15,30,390.0,290.0,1.1,30.4,578.0,482.37,352.01
2018,6,28,15,45,313.0,292.5,1.05,30.3,515.0,422.41,309.35
2018,6,28,16,0,236.0,295.0,1.0,30.2,452.0,364.61,267.81
2018,6,28,16,15,216.0,268.5,1.0,30.1,404.0,319.47,235.16
2018,6,28,16,30,196.0,242.0,1.0,30.0,356.0,276.24,203.25
2018,6,28,16,45,261.0,214.0,0.95,29.95,351.5,263.44,191.65
2018,6,28,17,0,326.0,186.0,0.9,29.9,347.0,241.06,171.51
2018,6,28,17,15,311.0,166.0,0.8,29.55,306.0,200.11,139.45
2018,6,28,17,30,296.0,146.0,0.7,29.2,265.0,160.78,109.24
2018,6,28,17,45,211.5,131.5,0.65,28.9,210.5,120.37,82.49
2018,6,28,18,0,127.0,117.0,0.6,28.6,156.0,91.75,65.89
2018,6,28,18,15,98.5,96.0,0.6,28.6,123.0,71.76,54.91
2018,6,28,18,30,70.0,75.0,0.6,28.6,90.0,56.97,42.29
2018,6,28,18,45,50.0,57.0,0.6,27.75,66.0,44.57,31.58
2018,6,28,19,0,30.0,39.0,0.6,26.9,42.0,30.94,19.47
2018,6,28,19,15,20.5,24.0,0.65,26.6,25.5,19.29,4.44
2018,6,28,19,30,11.0,9.0,0.7,26.3,9.0,7.68,0.0
2018,6,28,19,45,5.5,4.5,0.7,26.0,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.25,21.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.45,20.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.45,20.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.5,20.2,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.5,20.2,2.0,0.0,0.0
2018,6,29,5,15,108.0,13.5,1.6,20.65,20.5,11.52,0.0
2018,6,29,5,30,204.0,25.0,1.7,21.1,39.0,19.51,5.22
2018,6,29,5,45,304.5,35.0,1.75,21.5,75.0,28.61,18.1
2018,6,29,6,0,405.0,45.0,1.8,21.9,111.0,36.27,25.39
2018,6,29,6,15,473.5,52.5,1.8,22.65,155.5,41.55,30.25
2018,6,29,6,30,542.0,60.0,1.8,23.4,200.0,46.76,34.84
2018,6,29,6,45,580.5,67.5,1.85,24.15,247.5,71.47,41.42
2018,6,29,7,0,619.0,75.0,1.9,24.9,295.0,119.28,67.29
2018,6,29,7,15,568.5,99.5,1.9,25.65,326.0,171.11,108.24
2018,6,29,7,30,518.0,124.0,1.9,26.4,357.0,214.08,145.42
2018,6,29,7,45,575.5,125.5,1.95,27.1,413.0,266.69,187.03
2018,6,29,8,0,633.0,127.0,2.0,27.8,469.0,322.19,231.16
2018,6,29,8,15,715.5,111.5,1.85,28.35,532.0,377.74,274.53
2018,6,29,8,30,798.0,96.0,1.7,28.9,595.0,441.66,323.39
2018,6,29,8,45,813.5,98.5,1.6,29.45,640.0,493.27,362.55
2018,6,29,9,0,829.0,101.0,1.5,30.0,685.0,543.55,399.28
2018,6,29,9,15,838.0,105.0,1.4,30.4,725.0,590.72,432.61
2018,6,29,9,30,847.0,109.0,1.3,30.8,765.0,636.27,463.53
2018,6,29,9,45,842.5,118.0,1.15,31.2,796.5,675.37,488.35
2018,6,29,10,0,838.0,127.0,1.0,31.6,828.0,711.33,510.0
2018,6,29,10,15,698.0,206.0,0.95,31.9,804.0,716.66,509.57
2018,6,29,10,30,558.0,285.0,0.9,32.2,780.0,699.72,494.77
2018,6,29,10,45,485.0,338.5,0.8,32.5,777.0,705.59,495.15
2018,6,29,11,0,412.0,392.0,0.7,32.8,774.0,705.06,490.95
2018,6,29,11,15,421.5,399.0,0.75,32.95,796.0,729.1,506.4
2018,6,29,11,30,431.0,406.0,0.8,33.1,818.0,751.52,520.47
2018,6,29,11,45,413.5,417.5,0.85,33.3,816.0,752.61,520.56
2018,6,29,12,0,396.0,429.0,0.9,33.5,814.0,744.51,515.25
2018,6,29,12,15,373.5,437.0,0.95,33.6,800.5,733.96,508.52
2018,6,29,12,30,351.0,445.0,1.0,33.7,787.0,721.43,500.53
2018,6,29,12,45,339.0,447.5,1.05,33.8,776.0,711.37,494.37
2018,6,29,13,0,327.0,450.0,1.1,33.9,765.0,699.7,487.13
2018,6,29,13,15,304.5,447.0,1.15,33.85,737.5,672.75,470.24
2018,6,29,13,30,282.0,444.0,1.2,33.8,710.0,644.9,452.71
2018,6,29,13,45,344.5,409.5,1.25,33.8,727.5,658.04,463.65
2018,6,29,14,0,407.0,375.0,1.3,33.8,745.0,674.61,476.19
2018,6,29,14,15,445.0,342.0,1.35,33.7,735.5,662.22,469.64
2018,6,29,14,30,483.0,309.0,1.4,33.6,726.0,645.77,460.45
2018,6,29,14,45,483.0,297.5,1.45,33.5,700.5,616.81,441.89
2018,6,29,15,0,483.0,286.0,1.5,33.4,675.0,586.16,421.88
2018,6,29,15,15,491.5,267.5,1.5,33.2,647.0,553.31,399.95
2018,6,29,15,30,500.0,249.0,1.5,33.0,619.0,518.32,375.96
2018,6,29,15,45,481.0,237.5,1.55,32.8,576.0,472.34,343.68
2018,6,29,16,0,462.0,226.0,1.6,32.6,533.0,426.88,310.99
2018,6,29,16,15,526.5,191.0,1.6,32.3,516.5,399.37,289.79
2018,6,29,16,30,591.0,156.0,1.6,32.0,500.0,367.44,263.68
2018,6,29,16,45,599.0,141.0,1.6,31.75,463.0,322.27,227.21
2018,6,29,17,0,607.0,126.0,1.6,31.5,426.0,275.27,188.44
2018,6,29,17,15,572.5,119.0,1.55,31.05,377.0,224.0,147.69
2018,6,29,17,30,538.0,112.0,1.5,30.6,328.0,176.07,110.8
2018,6,29,17,45,483.5,104.0,1.4,30.15,277.5,126.4,76.51
2018,6,29,18,0,429.0,96.0,1.3,29.7,227.0,85.26,54.55
2018,6,29,18,15,379.0,84.0,1.3,29.7,184.0,62.05,46.62
2018,6,29,18,30,329.0,72.0,1.3,29.7,141.0,53.87,39.54
2018,6,29,18,45,251.5,57.5,1.05,28.1,102.0,43.47,30.62
2018,6,29,19,0,174.0,43.0,0.8,26.5,63.0,32.84,21.04
2018,6,29,19,15,102.5,26.5,0.8,26.2,37.0,20.67,5.19
2018,6,29,19,30,31.0,10.0,0.8,25.9,11.0,8.54,0.0
2018,6,29,19,45,15.5,5.0,0.85,25.55,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,22.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.75,21.9,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.8,22.0,1.0,0.0,0.0
2018,6,30,5,15,12.0,11.5,0.9,22.35,12.0,9.82,0.0
2018,6,30,5,30,21.0,22.0,1.0,22.7,23.0,17.9,3.82
2018,6,30,5,45,37.5,39.0,1.1,23.1,44.0,30.96,19.86
2018,6,30,6,0,54.0,56.0,1.2,23.5,65.0,43.22,31.08
2018,6,30,6,15,89.0,76.0,1.1,24.2,96.5,57.71,43.81
2018,6,30,6,30,124.0,96.0,1.0,24.9,128.0,71.95,56.05
2018,6,30,6,45,242.0,106.5,0.95,25.55,186.0,87.49,61.09
2018,6,30,7,0,360.0,117.0,0.9,26.2,244.0,124.04,80.78
2018,6,30,7,15,434.0,123.0,0.8,26.9,300.0,165.75,108.69
2018,6,30,7,30,508.0,129.0,0.7,27.6,356.0,215.58,145.31
2018,6,30,7,45,543.5,136.0,0.65,28.3,405.5,263.5,182.95
2018,6,30,8,0,579.0,143.0,0.6,29.0,455.0,317.58,225.0
2018,6,30,8,15,623.0,144.0,0.6,29.45,508.0,369.88,265.24
2018,6,30,8,30,667.0,145.0,0.6,29.9,561.0,425.55,307.02
2018,6,30,8,45,674.0,153.5,0.55,30.35,601.0,472.64,341.46
2018,6,30,9,0,681.0,162.0,0.5,30.8,641.0,518.81,373.93
2018,6,30,9,15,597.5,212.0,0.55,31.15,650.5,546.9,393.25
2018,6,30,9,30,514.0,262.0,0.6,31.5,660.0,563.02,403.61
2018,6,30,9,45,490.0,289.5,0.6,31.85,683.0,594.1,423.5
2018,6,30,10,0,466.0,317.0,0.6,32.2,706.0,621.75,440.39
2018,6,30,10,15,444.0,339.5,0.6,32.45,721.0,643.33,453.21
2018,6,30,10,30,422.0,362.0,0.6,32.7,736.0,661.83,463.82
2018,6,30,10,45,411.5,379.5,0.65,33.0,752.5,682.31,476.27
2018,6,30,11,0,401.0,397.0,0.7,33.3,769.0,700.52,487.1
2018,6,30,11,15,457.5,370.5,0.7,33.5,802.0,735.27,509.6
2018,6,30,11,30,514.0,344.0,0.7,33.7,835.0,769.24,531.19
2018,6,30,11,45,572.5,313.0,0.7,33.9,865.0,799.54,550.41
2018,6,30,12,0,631.0,282.0,0.7,34.1,895.0,827.8,568.25
2018,6,30,12,15,656.5,266.5,0.7,34.25,905.0,839.52,575.3
2018,6,30,12,30,682.0,251.0,0.7,34.4,915.0,848.26,580.73
2018,6,30,12,45,687.5,247.5,0.75,34.55,913.5,847.05,580.49
2018,6,30,13,0,693.0,244.0,0.8,34.7,912.0,842.83,578.53
2018,6,30,13,15,650.0,263.0,0.8,34.7,883.0,813.99,560.09
2018,6,30,13,30,607.0,282.0,0.8,34.7,854.0,783.08,540.52
2018,6,30,13,45,711.0,217.5,0.8,34.75,873.5,798.63,552.87
2018,6,30,14,0,815.0,153.0,0.8,34.8,893.0,800.8,555.87
2018,6,30,14,15,645.5,227.0,0.8,34.75,802.5,718.4,501.49
2018,6,30,14,30,476.0,301.0,0.8,34.7,712.0,634.36,445.43
2018,6,30,14,45,471.5,290.5,0.8,34.65,684.0,603.37,426.12
2018,6,30,15,0,467.0,280.0,0.8,34.6,656.0,571.04,405.03
2018,6,30,15,15,482.5,257.0,0.8,34.45,629.0,539.42,384.46
2018,6,30,15,30,498.0,234.0,0.8,34.3,602.0,505.1,361.43
2018,6,30,15,45,603.5,186.0,0.8,34.15,605.5,498.42,356.79
2018,6,30,16,0,709.0,138.0,0.8,34.0,609.0,476.68,340.28
2018,6,30,16,15,702.0,129.5,0.85,33.75,567.5,427.94,304.29
2018,6,30,16,30,695.0,121.0,0.9,33.5,526.0,378.42,266.56
2018,6,30,16,45,666.0,117.5,0.9,33.3,477.5,325.32,225.18
2018,6,30,17,0,637.0,114.0,0.9,33.1,429.0,274.21,184.59
2018,6,30,17,15,602.0,108.5,0.85,32.6,379.5,222.41,143.85
2018,6,30,17,30,567.0,103.0,0.8,32.1,330.0,173.93,106.86
2018,6,30,17,45,520.0,95.5,0.8,31.6,281.5,126.23,74.26
2018,6,30,18,0,473.0,88.0,0.8,31.1,233.0,81.76,50.29
2018,6,30,18,15,413.5,78.0,0.8,31.1,187.5,58.07,43.01
2018,6,30,18,30,354.0,68.0,0.8,31.1,142.0,51.13,37.02
2018,6,30,18,45,245.5,55.0,0.7,29.6,99.5,41.6,28.87
2018,6,30,19,0,137.0,42.0,0.6,28.1,57.0,32.36,20.5
2018,6,30,19,15,70.5,24.5,0.6,27.75,32.0,19.19,4.33
2018,6,30,19,30,4.0,7.0,0.6,27.4,7.0,5.97,0.0
2018,6,30,19,45,2.0,3.5,0.6,27.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.55,23.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.15,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.2,1.0,0.0,0.0
2018,7,1,5,15,65.5,13.5,0.45,23.6,17.5,11.52,0.0
2018,7,1,5,30,126.0,26.0,0.5,24.0,34.0,20.13,4.38
2018,7,1,5,45,217.0,39.5,0.5,24.4,68.0,30.36,19.22
2018,7,1,6,0,308.0,53.0,0.5,24.8,102.0,40.43,28.56
2018,7,1,6,15,379.5,63.0,0.45,25.45,145.0,47.69,35.09
2018,7,1,6,30,451.0,73.0,0.4,26.1,188.0,56.68,42.84
2018,7,1,6,45,503.5,80.0,0.35,26.8,235.5,77.84,47.91
2018,7,1,7,0,556.0,87.0,0.3,27.5,283.0,122.11,71.06
2018,7,1,7,15,594.0,93.0,0.35,28.05,332.0,169.22,103.84
2018,7,1,7,30,632.0,99.0,0.4,28.6,381.0,220.24,143.19
2018,7,1,7,45,660.5,104.0,0.45,29.15,430.0,271.45,184.31
2018,7,1,8,0,689.0,109.0,0.5,29.7,479.0,324.88,227.02
2018,7,1,8,15,710.0,112.5,0.55,30.0,525.5,376.07,267.71
2018,7,1,8,30,731.0,116.0,0.6,30.3,572.0,429.83,309.17
2018,7,1,8,45,747.5,120.0,0.7,30.65,616.0,480.13,347.29
2018,7,1,9,0,764.0,124.0,0.8,31.0,660.0,530.22,384.19
2018,7,1,9,15,775.5,127.5,0.85,31.25,699.5,576.46,417.24
2018,7,1,9,30,787.0,131.0,0.9,31.5,739.0,621.49,448.58
2018,7,1,9,45,795.5,134.0,0.95,31.75,773.5,662.62,476.55
2018,7,1,10,0,804.0,137.0,1.0,32.0,808.0,701.83,502.64
2018,7,1,10,15,810.5,139.5,1.05,32.2,837.0,736.98,525.69
2018,7,1,10,30,817.0,142.0,1.1,32.4,866.0,769.68,546.79
2018,7,1,10,45,821.5,144.0,1.15,32.55,888.5,789.26,558.6
2018,7,1,11,0,826.0,146.0,1.2,32.7,911.0,813.53,573.51
2018,7,1,11,15,829.0,147.5,1.25,32.8,927.0,833.15,585.54
2018,7,1,11,30,832.0,149.0,1.3,32.9,943.0,849.67,595.71
2018,7,1,11,45,833.0,150.0,1.3,33.05,951.5,860.89,601.91
2018,7,1,12,0,834.0,151.0,1.3,33.2,960.0,868.93,606.24
2018,7,1,12,15,758.5,194.0,1.3,33.2,931.0,856.57,598.36
2018,7,1,12,30,683.0,237.0,1.3,33.2,902.0,837.25,585.38
2018,7,1,12,45,667.5,243.5,1.3,33.25,890.5,826.68,578.54
2018,7,1,13,0,652.0,250.0,1.3,33.3,879.0,813.37,569.88
2018,7,1,13,15,588.5,279.0,1.3,33.3,841.0,776.0,545.06
2018,7,1,13,30,525.0,308.0,1.3,33.3,803.0,737.94,519.78
2018,7,1,13,45,665.0,229.0,1.3,33.25,842.0,772.09,545.41
2018,7,1,14,0,805.0,150.0,1.3,33.2,881.0,790.96,559.83
2018,7,1,14,15,781.5,155.0,1.3,33.1,847.5,755.24,537.02
2018,7,1,14,30,758.0,160.0,1.3,33.0,814.0,717.87,512.79
2018,7,1,14,45,653.0,200.5,1.3,32.9,748.5,656.02,470.63
2018,7,1,15,0,548.0,241.0,1.3,32.8,683.0,592.05,426.67
2018,7,1,15,15,441.0,265.5,1.3,32.65,610.0,521.3,377.64
2018,7,1,15,30,334.0,290.0,1.3,32.5,537.0,451.29,328.43
2018,7,1,15,45,401.5,247.5,1.3,32.4,527.0,439.2,320.39
2018,7,1,16,0,469.0,205.0,1.3,32.3,517.0,414.09,301.84
2018,7,1,16,15,520.0,177.5,1.25,32.05,499.5,386.63,280.36
2018,7,1,16,30,571.0,150.0,1.2,31.8,482.0,356.16,255.34
2018,7,1,16,45,439.0,152.0,1.2,31.6,394.0,276.67,196.73
2018,7,1,17,0,307.0,154.0,1.2,31.4,306.0,212.15,149.84
2018,7,1,17,15,373.0,133.5,1.1,31.0,297.5,190.72,129.71
2018,7,1,17,30,439.0,113.0,1.0,30.6,289.0,159.85,102.22
2018,7,1,17,45,464.0,95.5,0.95,30.25,258.0,119.28,71.41
2018,7,1,18,0,489.0,78.0,0.9,29.9,227.0,76.96,46.21
2018,7,1,18,15,400.0,70.5,0.9,29.9,177.5,52.68,38.74
2018,7,1,18,30,311.0,63.0,0.9,29.9,128.0,47.26,34.01
2018,7,1,18,45,233.0,48.5,0.75,28.7,89.5,36.75,24.98
2018,7,1,19,0,155.0,34.0,0.6,27.5,51.0,26.01,15.43
2018,7,1,19,15,105.5,22.5,0.65,27.25,31.5,17.41,3.38
2018,7,1,19,30,56.0,11.0,0.7,27.0,12.0,9.39,0.0
2018,7,1,19,45,28.0,5.5,0.7,26.75,6.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.75,25.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.75,25.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.65,24.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,23.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.2,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.3,1.0,0.0,0.0
2018,7,2,5,15,6.0,5.0,0.5,23.6,5.0,4.27,0.0
2018,7,2,5,30,6.0,9.0,0.6,23.9,9.0,7.6,0.0
2018,7,2,5,45,3.0,16.5,0.65,24.2,16.5,13.59,5.49
2018,7,2,6,0,0.0,24.0,0.7,24.5,24.0,19.78,11.15
2018,7,2,6,15,0.0,37.0,0.7,24.9,37.0,30.56,20.59
2018,7,2,6,30,0.0,50.0,0.7,25.3,50.0,41.37,29.96
2018,7,2,6,45,0.5,65.5,0.7,25.7,65.5,54.05,38.82
2018,7,2,7,0,1.0,81.0,0.7,26.1,81.0,66.62,48.86
2018,7,2,7,15,31.0,125.5,0.7,26.55,139.0,105.55,78.52
2018,7,2,7,30,61.0,170.0,0.7,27.0,197.0,149.02,111.19
2018,7,2,7,45,143.0,195.5,0.65,27.45,269.5,197.8,146.0
2018,7,2,8,0,225.0,221.0,0.6,27.9,342.0,255.75,188.03
2018,7,2,8,15,405.5,192.0,0.55,28.35,435.0,322.55,235.23
2018,7,2,8,30,586.0,163.0,0.5,28.8,528.0,405.33,294.45
2018,7,2,8,45,445.5,225.5,0.4,29.25,515.0,418.62,304.56
2018,7,2,9,0,305.0,288.0,0.3,29.7,502.0,415.09,301.43
2018,7,2,9,15,208.0,323.5,0.3,30.0,473.5,400.42,290.58
2018,7,2,9,30,111.0,359.0,0.3,30.3,445.0,381.29,275.8
2018,7,2,9,45,108.0,375.0,0.25,30.6,462.0,393.43,283.45
2018,7,2,10,0,105.0,391.0,0.2,30.9,479.0,410.94,294.35
2018,7,2,10,15,250.5,363.0,0.3,31.05,582.5,514.28,367.11
2018,7,2,10,30,396.0,335.0,0.4,31.2,686.0,619.52,438.51
2018,7,2,10,45,536.0,282.5,0.45,31.4,771.0,697.87,490.67
2018,7,2,11,0,676.0,230.0,0.5,31.6,856.0,781.73,545.41
