Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,6,0,0.0,16.0,0.8,20.9,16.0,13.16,5.44
2018,7,22,6,15,0.0,22.5,0.8,21.2,22.5,18.53,10.37
2018,7,22,6,30,0.0,29.0,0.8,21.5,29.0,23.91,15.21
2018,7,22,6,45,1.0,38.5,0.8,21.75,39.0,31.83,21.0
2018,7,22,7,0,2.0,48.0,0.8,22.0,49.0,39.88,27.64
2018,7,22,7,15,1.0,55.0,0.8,22.45,55.5,45.68,32.35
2018,7,22,7,30,0.0,62.0,0.8,22.9,62.0,51.36,36.9
2018,7,22,7,45,0.5,89.0,0.8,23.35,89.5,73.92,55.05
2018,7,22,8,0,1.0,116.0,0.8,23.8,117.0,96.31,72.7
2018,7,22,8,15,5.0,146.5,0.8,24.25,149.5,123.16,93.53
2018,7,22,8,30,9.0,177.0,0.8,24.7,182.0,150.7,114.54
2018,7,22,8,45,6.0,171.5,0.8,25.1,175.0,145.59,110.0
2018,7,22,9,0,3.0,166.0,0.8,25.5,168.0,139.99,105.2
2018,7,22,9,15,5.5,182.0,0.8,26.15,186.0,155.29,116.49
2018,7,22,9,30,8.0,198.0,0.8,26.8,204.0,170.89,127.8
2018,7,22,9,45,20.5,250.0,0.8,27.45,266.5,224.11,167.37
2018,7,22,10,0,33.0,302.0,0.8,28.1,329.0,286.16,212.23
2018,7,22,10,15,39.0,331.5,0.8,28.5,364.5,319.05,235.1
2018,7,22,10,30,45.0,361.0,0.8,28.9,400.0,352.47,258.15
2018,7,22,10,45,31.5,315.5,0.85,29.3,343.0,302.93,221.91
2018,7,22,11,0,18.0,270.0,0.9,29.7,286.0,244.19,179.0
2018,7,22,11,15,23.0,285.5,0.9,29.95,306.5,271.51,198.91
2018,7,22,11,30,28.0,301.0,0.9,30.2,327.0,290.78,212.45
2018,7,22,11,45,43.5,317.0,0.9,30.45,358.0,319.86,233.27
2018,7,22,12,0,59.0,333.0,0.9,30.7,389.0,349.05,253.9
2018,7,22,12,15,57.5,320.5,0.95,30.8,375.5,336.81,245.12
2018,7,22,12,30,56.0,308.0,1.0,30.9,362.0,324.17,236.28
2018,7,22,12,45,128.0,366.5,1.05,31.0,489.0,454.49,329.33
2018,7,22,13,0,200.0,425.0,1.1,31.1,616.0,570.96,408.77
2018,7,22,13,15,444.0,323.0,1.15,31.1,739.0,711.75,507.17
2018,7,22,13,30,688.0,221.0,1.2,31.1,862.0,823.86,583.67
2018,7,22,13,45,514.5,308.5,1.25,31.1,782.0,739.82,525.32
2018,7,22,14,0,341.0,396.0,1.3,31.1,702.0,651.71,465.03
2018,7,22,14,15,281.0,400.0,1.3,31.0,647.0,596.18,428.06
2018,7,22,14,30,221.0,404.0,1.3,30.9,592.0,533.65,385.53
2018,7,22,14,45,302.0,356.5,1.3,30.8,603.0,549.61,399.03
2018,7,22,15,0,383.0,309.0,1.3,30.7,614.0,558.07,406.43
2018,7,22,15,15,472.5,252.5,1.3,30.5,609.5,549.13,402.0
2018,7,22,15,30,562.0,196.0,1.3,30.3,605.0,534.61,393.03
2018,7,22,15,45,524.5,195.0,1.25,30.1,558.5,479.97,353.78
2018,7,22,16,0,487.0,194.0,1.2,29.9,512.0,431.28,318.21
2018,7,22,16,15,321.0,189.5,1.15,29.7,392.5,316.76,234.7
2018,7,22,16,30,155.0,185.0,1.1,29.5,273.0,222.18,165.08
2018,7,22,16,45,276.0,147.5,1.0,29.25,286.5,225.84,165.51
2018,7,22,17,0,397.0,110.0,0.9,29.0,300.0,215.42,152.7
2018,7,22,17,15,469.0,106.5,0.85,28.6,305.5,203.78,138.74
2018,7,22,17,30,541.0,103.0,0.8,28.2,311.0,185.34,119.35
2018,7,22,17,45,468.0,95.5,0.75,27.8,256.5,131.81,80.76
2018,7,22,18,0,395.0,88.0,0.7,27.4,202.0,89.21,55.09
2018,7,22,18,15,233.5,70.5,0.7,27.4,134.5,51.73,38.29
2018,7,22,18,30,72.0,53.0,0.7,27.4,67.0,41.93,29.76
2018,7,22,18,45,53.5,39.5,0.6,26.25,48.0,31.56,20.67
2018,7,22,19,0,35.0,26.0,0.5,25.1,29.0,21.04,10.57
2018,7,22,19,15,19.5,14.5,0.5,24.85,16.0,11.88,0.0
2018,7,22,19,30,4.0,3.0,0.5,24.6,3.0,2.56,0.0
2018,7,22,19,45,2.0,1.5,0.55,24.35,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.55,21.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,5,15,2.0,4.5,0.6,21.7,4.5,0.0,0.0
2018,7,23,5,30,4.0,9.0,0.7,21.9,9.0,7.68,0.0
2018,7,23,5,45,9.5,23.0,0.8,22.15,24.0,18.72,6.14
2018,7,23,6,0,15.0,37.0,0.9,22.4,39.0,29.76,19.16
2018,7,23,6,15,28.0,55.5,0.9,22.6,61.0,43.79,31.81
2018,7,23,6,30,41.0,74.0,0.9,22.8,83.0,57.63,44.09
2018,7,23,6,45,62.5,94.5,0.95,23.05,112.5,75.37,55.51
2018,7,23,7,0,84.0,115.0,1.0,23.3,142.0,98.09,71.86
2018,7,23,7,15,48.0,112.5,1.05,23.55,128.5,98.67,73.36
2018,7,23,7,30,12.0,110.0,1.1,23.8,115.0,92.87,70.0
2018,7,23,7,45,11.0,115.0,1.15,24.1,120.0,97.85,73.82
2018,7,23,8,0,10.0,120.0,1.2,24.4,125.0,102.58,77.37
2018,7,23,8,15,16.0,156.0,1.2,24.75,165.0,135.25,102.86
2018,7,23,8,30,22.0,192.0,1.2,25.1,205.0,168.87,128.63
2018,7,23,8,45,14.0,172.0,1.2,25.5,180.5,150.01,113.45
2018,7,23,9,0,6.0,152.0,1.2,25.9,156.0,129.97,97.45
2018,7,23,9,15,7.0,169.0,1.2,26.3,174.0,145.31,108.99
2018,7,23,9,30,8.0,186.0,1.2,26.7,192.0,160.81,120.46
2018,7,23,9,45,16.5,234.0,1.15,27.1,247.0,207.87,155.79
2018,7,23,10,0,25.0,282.0,1.1,27.5,302.0,263.01,196.24
2018,7,23,10,15,20.5,272.5,1.15,27.9,289.5,245.78,182.68
2018,7,23,10,30,16.0,263.0,1.2,28.3,277.0,235.09,174.29
2018,7,23,10,45,13.0,238.5,1.2,28.65,250.0,212.32,156.99
2018,7,23,11,0,10.0,214.0,1.2,29.0,223.0,189.31,139.53
2018,7,23,11,15,23.5,278.5,1.3,29.15,300.5,265.84,196.35
2018,7,23,11,30,37.0,343.0,1.4,29.3,378.0,336.99,247.68
2018,7,23,11,45,54.5,369.0,1.45,29.5,421.0,377.31,276.32
2018,7,23,12,0,72.0,395.0,1.5,29.7,464.0,417.81,304.92
2018,7,23,12,15,102.0,424.0,1.6,29.8,522.0,485.1,352.35
2018,7,23,12,30,132.0,453.0,1.7,29.9,580.0,539.09,389.87
2018,7,23,12,45,122.5,454.5,1.75,30.0,572.0,531.18,383.9
2018,7,23,13,0,113.0,456.0,1.8,30.1,564.0,522.51,377.84
2018,7,23,13,15,142.5,458.5,1.85,30.1,592.5,548.52,396.82
2018,7,23,13,30,172.0,461.0,1.9,30.1,621.0,572.86,414.35
2018,7,23,13,45,149.0,446.0,1.95,30.05,582.5,534.82,388.2
2018,7,23,14,0,126.0,431.0,2.0,30.0,544.0,497.06,362.33
2018,7,23,14,15,80.5,360.5,2.0,29.85,432.0,381.64,280.98
2018,7,23,14,30,35.0,290.0,2.0,29.7,320.0,280.26,207.5
2018,7,23,14,45,20.5,232.5,2.05,29.6,250.0,216.86,160.98
2018,7,23,15,0,6.0,175.0,2.1,29.5,180.0,150.9,111.39
2018,7,23,15,15,6.5,180.5,2.15,29.3,185.5,155.42,115.28
2018,7,23,15,30,7.0,186.0,2.2,29.1,191.0,159.82,118.98
2018,7,23,15,45,5.5,176.5,2.25,28.9,180.5,150.39,112.09
2018,7,23,16,0,4.0,167.0,2.3,28.7,170.0,141.1,105.32
2018,7,23,16,15,2.0,116.5,2.25,28.45,118.0,97.81,71.97
2018,7,23,16,30,0.0,66.0,2.2,28.2,66.0,54.78,38.26
2018,7,23,16,45,0.0,47.0,2.2,28.0,47.0,38.92,25.75
2018,7,23,17,0,0.0,28.0,2.2,27.8,28.0,23.13,13.13
2018,7,23,17,15,0.0,28.5,2.05,27.45,28.5,23.53,13.54
2018,7,23,17,30,0.0,29.0,1.9,27.1,29.0,23.93,13.96
2018,7,23,17,45,0.0,31.5,1.75,26.7,31.5,25.99,15.72
2018,7,23,18,0,0.0,34.0,1.6,26.3,34.0,28.05,17.46
2018,7,23,18,15,0.0,27.0,1.6,26.3,27.0,22.25,13.43
2018,7,23,18,30,0.0,20.0,1.6,26.3,20.0,16.46,8.35
2018,7,23,18,45,0.0,15.0,1.4,25.45,15.0,12.33,4.67
2018,7,23,19,0,0.0,10.0,1.2,24.6,10.0,8.21,0.63
2018,7,23,19,15,0.0,5.5,1.25,24.4,5.5,4.69,0.0
2018,7,23,19,30,0.0,1.0,1.3,24.2,1.0,0.85,0.0
2018,7,23,19,45,0.0,0.5,1.35,24.0,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.4,23.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.25,22.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,24,5,15,3.0,2.5,0.9,20.5,2.5,0.0,0.0
2018,7,24,5,30,6.0,5.0,1.0,20.6,5.0,4.27,0.0
2018,7,24,5,45,3.0,11.0,1.1,20.75,11.0,9.05,0.0
2018,7,24,6,0,0.0,17.0,1.2,20.9,17.0,13.99,6.07
2018,7,24,6,15,0.0,28.5,1.2,21.1,28.5,23.51,14.62
2018,7,24,6,30,0.0,40.0,1.2,21.3,40.0,33.06,23.14
2018,7,24,6,45,6.5,66.5,1.2,21.5,68.5,54.56,39.8
2018,7,24,7,0,13.0,93.0,1.2,21.7,97.0,76.53,57.54
2018,7,24,7,15,6.5,85.5,1.25,21.95,87.5,71.38,53.37
2018,7,24,7,30,0.0,78.0,1.3,22.2,78.0,64.69,47.95
2018,7,24,7,45,0.5,91.5,1.3,22.45,92.0,75.95,56.92
2018,7,24,8,0,1.0,105.0,1.3,22.7,106.0,87.35,65.87
2018,7,24,8,15,14.5,158.0,1.35,23.1,167.0,136.33,104.52
2018,7,24,8,30,28.0,211.0,1.4,23.5,228.0,189.92,145.98
2018,7,24,8,45,29.5,231.0,1.4,23.85,250.0,210.25,161.05
2018,7,24,9,0,31.0,251.0,1.4,24.2,272.0,230.83,176.23
2018,7,24,9,15,55.0,284.0,1.4,24.6,324.0,276.25,210.19
2018,7,24,9,30,79.0,317.0,1.4,25.0,376.0,324.13,245.34
2018,7,24,9,45,144.0,346.0,1.4,25.35,460.5,406.72,305.91
2018,7,24,10,0,209.0,375.0,1.4,25.7,545.0,486.94,363.1
2018,7,24,10,15,155.0,370.0,1.4,25.95,498.5,451.26,335.72
2018,7,24,10,30,101.0,365.0,1.4,26.2,452.0,411.1,305.57
2018,7,24,10,45,63.5,326.0,1.4,26.5,381.5,338.98,252.57
2018,7,24,11,0,26.0,287.0,1.4,26.8,311.0,274.7,204.46
2018,7,24,11,15,38.0,321.0,1.35,27.05,356.5,316.91,235.47
2018,7,24,11,30,50.0,355.0,1.3,27.3,402.0,359.64,265.89
2018,7,24,11,45,80.5,407.0,1.3,27.55,483.5,435.75,319.97
2018,7,24,12,0,111.0,459.0,1.3,27.8,565.0,525.16,381.51
2018,7,24,12,15,124.0,462.0,1.25,27.95,580.5,540.69,391.24
2018,7,24,12,30,137.0,465.0,1.2,28.1,596.0,555.41,400.92
2018,7,24,12,45,106.0,440.0,1.15,28.2,541.0,503.64,364.47
2018,7,24,13,0,75.0,415.0,1.1,28.3,486.0,438.75,319.09
2018,7,24,13,15,71.5,410.5,1.15,28.35,477.5,430.06,313.65
2018,7,24,13,30,68.0,406.0,1.2,28.4,469.0,421.03,307.57
2018,7,24,13,45,119.5,418.0,1.2,28.45,526.0,485.05,353.65
2018,7,24,14,0,171.0,430.0,1.2,28.5,583.0,534.01,388.15
2018,7,24,14,15,219.5,414.5,1.2,28.45,605.0,552.26,401.75
2018,7,24,14,30,268.0,399.0,1.2,28.4,627.0,576.17,419.14
2018,7,24,14,45,261.5,379.0,1.2,28.3,594.0,541.73,395.84
2018,7,24,15,0,255.0,359.0,1.2,28.2,561.0,506.88,372.4
2018,7,24,15,15,195.0,347.0,1.2,28.1,497.0,436.12,322.52
2018,7,24,15,30,135.0,335.0,1.2,28.0,433.0,377.83,280.84
2018,7,24,15,45,103.0,305.0,1.2,27.85,377.0,319.05,238.58
2018,7,24,16,0,71.0,275.0,1.2,27.7,321.0,270.11,202.86
2018,7,24,16,15,54.0,244.0,1.2,27.5,277.5,230.75,173.91
2018,7,24,16,30,37.0,213.0,1.2,27.3,234.0,193.47,146.14
2018,7,24,16,45,18.5,152.5,1.15,27.15,163.0,132.46,99.54
2018,7,24,17,0,0.0,92.0,1.1,27.0,92.0,76.29,55.93
2018,7,24,17,15,0.0,67.0,1.0,26.65,67.0,55.54,39.59
2018,7,24,17,30,0.0,42.0,0.9,26.3,42.0,34.71,22.84
2018,7,24,17,45,0.0,35.0,0.85,25.95,35.0,28.89,18.18
2018,7,24,18,0,0.0,28.0,0.8,25.6,28.0,23.08,13.44
2018,7,24,18,15,0.0,29.5,0.8,25.6,29.5,24.32,15.27
2018,7,24,18,30,0.0,31.0,0.8,25.6,31.0,25.58,16.15
2018,7,24,18,45,0.0,23.0,0.7,24.75,23.0,18.96,10.25
2018,7,24,19,0,0.0,15.0,0.6,23.9,15.0,12.35,3.71
2018,7,24,19,15,1.0,8.0,0.6,23.7,8.0,6.83,0.0
2018,7,24,19,30,2.0,1.0,0.6,23.5,1.0,0.85,0.0
2018,7,24,19,45,1.0,0.5,0.65,23.35,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.2,21.35,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,15,2.5,3.0,0.2,21.45,3.0,0.0,0.0
2018,7,25,5,30,5.0,6.0,0.2,21.6,6.0,5.12,0.0
2018,7,25,5,45,31.0,18.5,0.2,21.8,22.0,15.19,2.83
2018,7,25,6,0,57.0,31.0,0.2,22.0,38.0,25.11,15.28
2018,7,25,6,15,114.0,51.5,0.25,22.3,73.5,39.48,28.19
2018,7,25,6,30,171.0,72.0,0.3,22.6,109.0,54.24,41.21
2018,7,25,6,45,146.0,93.5,0.3,22.85,131.0,76.6,54.82
2018,7,25,7,0,121.0,115.0,0.3,23.1,153.0,101.91,73.37
2018,7,25,7,15,155.5,138.0,0.35,23.5,196.0,135.06,97.77
2018,7,25,7,30,190.0,161.0,0.4,23.9,239.0,172.68,126.35
2018,7,25,7,45,194.5,184.0,0.4,24.3,273.0,206.19,152.91
2018,7,25,8,0,199.0,207.0,0.4,24.7,307.0,240.25,179.54
2018,7,25,8,15,178.5,219.0,0.4,24.85,315.5,256.02,192.42
2018,7,25,8,30,158.0,231.0,0.4,25.0,324.0,269.08,202.77
2018,7,25,8,45,138.5,267.0,0.4,25.2,353.5,300.21,225.84
2018,7,25,9,0,119.0,303.0,0.4,25.4,383.0,329.49,246.67
2018,7,25,9,15,112.5,319.0,0.5,25.5,398.5,347.64,259.72
2018,7,25,9,30,106.0,335.0,0.6,25.6,414.0,357.53,266.76
2018,7,25,9,45,135.5,360.5,0.65,25.75,467.0,414.2,307.36
2018,7,25,10,0,165.0,386.0,0.7,25.9,520.0,465.61,343.31
2018,7,25,10,15,161.5,403.5,0.75,26.05,539.0,486.68,357.19
2018,7,25,10,30,158.0,421.0,0.8,26.2,558.0,506.95,370.65
2018,7,25,10,45,161.0,428.5,0.9,26.35,571.5,522.7,381.53
2018,7,25,11,0,164.0,436.0,1.0,26.5,585.0,537.84,392.0
2018,7,25,11,15,114.0,389.5,1.0,26.65,494.0,457.21,334.94
2018,7,25,11,30,64.0,343.0,1.0,26.8,403.0,361.34,266.48
2018,7,25,11,45,49.0,335.5,1.0,26.9,381.5,342.45,252.89
2018,7,25,12,0,34.0,328.0,1.0,27.0,360.0,322.89,238.28
2018,7,25,12,15,76.0,366.5,1.0,27.15,439.0,396.63,292.09
2018,7,25,12,30,118.0,405.0,1.0,27.3,518.0,483.48,352.99
2018,7,25,12,45,59.5,249.5,0.95,27.4,306.5,285.95,211.54
2018,7,25,13,0,1.0,94.0,0.9,27.5,95.0,79.89,56.52
2018,7,25,13,15,0.5,87.0,0.95,27.6,87.5,73.46,51.88
2018,7,25,13,30,0.0,80.0,1.0,27.7,80.0,67.06,46.92
2018,7,25,13,45,0.0,84.5,1.05,27.75,84.5,70.8,49.87
2018,7,25,14,0,0.0,89.0,1.1,27.8,89.0,74.53,52.8
2018,7,25,14,15,5.0,144.0,1.15,27.8,148.0,124.96,91.92
2018,7,25,14,30,10.0,199.0,1.2,27.8,207.0,175.3,130.37
2018,7,25,14,45,16.0,239.0,1.25,27.75,251.5,213.3,159.17
2018,7,25,15,0,22.0,279.0,1.3,27.7,296.0,250.75,187.38
2018,7,25,15,15,182.0,274.5,1.3,27.6,407.0,364.8,274.37
2018,7,25,15,30,342.0,270.0,1.3,27.5,518.0,455.94,341.05
2018,7,25,15,45,326.0,270.5,1.35,27.35,495.0,428.74,320.63
2018,7,25,16,0,310.0,271.0,1.4,27.2,472.0,401.86,300.89
2018,7,25,16,15,296.5,250.0,1.3,27.0,430.5,358.59,268.56
2018,7,25,16,30,283.0,229.0,1.2,26.8,389.0,316.24,236.39
2018,7,25,16,45,191.0,180.0,1.15,26.6,283.5,223.81,167.14
2018,7,25,17,0,99.0,131.0,1.1,26.4,178.0,140.75,104.42
2018,7,25,17,15,50.5,85.0,1.0,26.1,109.0,84.3,61.01
2018,7,25,17,30,2.0,39.0,0.9,25.8,40.0,32.58,21.06
2018,7,25,17,45,26.5,58.5,0.85,25.5,66.0,52.05,36.1
2018,7,25,18,0,51.0,78.0,0.8,25.2,92.0,65.84,46.94
2018,7,25,18,15,46.5,56.5,0.8,25.2,67.5,44.82,32.8
2018,7,25,18,30,42.0,35.0,0.8,25.2,43.0,28.72,18.82
2018,7,25,18,45,29.0,25.0,0.65,24.35,29.5,20.75,11.74
2018,7,25,19,0,16.0,15.0,0.5,23.5,16.0,12.64,3.8
2018,7,25,19,15,11.5,8.5,0.45,23.4,9.0,7.26,0.0
2018,7,25,19,30,7.0,2.0,0.4,23.3,2.0,0.0,0.0
2018,7,25,19,45,3.5,1.0,0.4,23.15,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.55,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.55,19.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,5,15,29.0,5.5,0.7,19.95,6.0,0.0,0.0
2018,7,26,5,30,58.0,11.0,0.8,20.3,12.0,9.39,0.0
2018,7,26,5,45,157.0,25.0,0.95,20.7,40.0,19.43,4.27
2018,7,26,6,0,256.0,39.0,1.1,21.1,68.0,30.1,19.36
2018,7,26,6,15,340.5,50.0,1.05,21.6,109.5,38.35,27.23
2018,7,26,6,30,425.0,61.0,1.0,22.1,151.0,48.25,36.12
2018,7,26,6,45,485.5,69.0,0.95,22.65,199.0,70.35,42.82
2018,7,26,7,0,546.0,77.0,0.9,23.2,247.0,116.17,68.07
2018,7,26,7,15,589.0,83.0,0.9,24.1,297.0,164.63,102.9
2018,7,26,7,30,632.0,89.0,0.9,25.0,347.0,217.76,144.95
2018,7,26,7,45,664.0,94.0,0.95,25.85,397.5,271.29,188.96
2018,7,26,8,0,696.0,99.0,1.0,26.7,448.0,327.57,234.8
2018,7,26,8,15,720.0,102.5,1.0,27.3,496.5,381.77,278.33
2018,7,26,8,30,744.0,106.0,1.0,27.9,545.0,438.6,322.38
2018,7,26,8,45,762.0,109.0,1.0,28.5,590.5,491.01,361.77
2018,7,26,9,0,780.0,112.0,1.0,29.1,636.0,543.35,399.68
2018,7,26,9,15,794.5,114.5,1.05,29.5,678.0,592.77,434.96
2018,7,26,9,30,809.0,117.0,1.1,29.9,720.0,641.22,468.55
2018,7,26,9,45,820.5,119.5,1.1,30.3,757.5,686.37,498.54
2018,7,26,10,0,832.0,122.0,1.1,30.7,795.0,724.31,523.12
2018,7,26,10,15,841.0,123.5,1.1,30.95,826.5,762.03,546.65
2018,7,26,10,30,850.0,125.0,1.1,31.2,858.0,797.34,567.65
2018,7,26,10,45,856.5,125.5,1.1,31.5,882.5,827.12,584.81
2018,7,26,11,0,863.0,126.0,1.1,31.8,907.0,854.0,600.06
2018,7,26,11,15,868.0,126.0,1.1,32.0,924.5,876.08,612.51
2018,7,26,11,30,873.0,126.0,1.1,32.2,942.0,894.95,623.01
2018,7,26,11,45,870.0,130.0,1.1,32.4,951.0,906.92,629.32
2018,7,26,12,0,867.0,134.0,1.1,32.6,960.0,915.34,633.59
2018,7,26,12,15,869.5,133.0,1.1,32.75,963.5,920.85,636.35
2018,7,26,12,30,872.0,132.0,1.1,32.9,967.0,922.92,637.14
2018,7,26,12,45,880.5,125.5,1.1,33.0,964.5,922.07,636.42
2018,7,26,13,0,889.0,119.0,1.1,33.1,962.0,917.56,633.6
2018,7,26,13,15,886.5,118.0,1.1,33.15,949.5,904.54,625.86
2018,7,26,13,30,884.0,117.0,1.1,33.2,937.0,888.07,616.16
2018,7,26,13,45,879.5,116.0,1.15,33.25,917.0,866.49,604.08
2018,7,26,14,0,875.0,115.0,1.2,33.3,897.0,841.68,589.95
2018,7,26,14,15,869.0,114.0,1.2,33.2,870.5,812.55,572.78
2018,7,26,14,30,863.0,113.0,1.2,33.1,844.0,780.54,553.68
2018,7,26,14,45,855.0,111.0,1.2,33.05,811.0,743.41,531.03
2018,7,26,15,0,847.0,109.0,1.2,33.0,778.0,703.88,505.38
2018,7,26,15,15,672.0,165.5,1.2,32.85,679.5,611.31,441.58
2018,7,26,15,30,497.0,222.0,1.2,32.7,581.0,518.21,376.63
2018,7,26,15,45,470.0,207.5,1.2,32.55,530.5,464.06,339.14
2018,7,26,16,0,443.0,193.0,1.2,32.4,480.0,411.28,301.39
2018,7,26,16,15,570.5,151.5,1.15,32.3,491.5,413.22,301.1
2018,7,26,16,30,698.0,110.0,1.1,32.2,503.0,396.04,284.84
2018,7,26,16,45,658.5,107.5,1.1,32.05,450.5,338.29,239.74
2018,7,26,17,0,619.0,105.0,1.1,31.9,398.0,283.68,196.37
2018,7,26,17,15,613.5,93.5,1.0,31.3,355.0,233.15,154.83
2018,7,26,17,30,608.0,82.0,0.9,30.7,312.0,182.59,113.53
2018,7,26,17,45,578.5,73.5,0.8,30.1,265.5,131.74,75.33
2018,7,26,18,0,549.0,65.0,0.7,29.5,219.0,84.1,45.49
2018,7,26,18,15,483.5,57.5,0.7,29.5,172.0,45.12,32.37
2018,7,26,18,30,418.0,50.0,0.7,29.5,125.0,40.01,27.8
2018,7,26,18,45,322.5,39.0,0.7,28.15,86.0,31.66,20.41
2018,7,26,19,0,227.0,28.0,0.7,26.8,47.0,23.12,11.04
2018,7,26,19,15,126.5,16.0,0.7,26.5,25.5,13.66,0.0
2018,7,26,19,30,26.0,4.0,0.7,26.2,4.0,0.0,0.0
2018,7,26,19,45,13.0,2.0,0.75,25.95,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.75,25.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.45,21.9,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.4,21.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,5,15,28.0,5.0,0.45,21.3,5.5,0.0,0.0
2018,7,27,5,30,56.0,10.0,0.5,21.7,11.0,8.54,0.0
2018,7,27,5,45,133.5,23.5,0.55,22.15,36.0,18.24,2.56
2018,7,27,6,0,211.0,37.0,0.6,22.6,61.0,28.46,17.81
2018,7,27,6,15,234.0,52.0,0.55,23.2,91.0,39.34,27.86
2018,7,27,6,30,257.0,67.0,0.5,23.8,121.0,49.8,37.17
2018,7,27,6,45,403.0,70.5,0.45,24.45,182.5,67.34,41.51
2018,7,27,7,0,549.0,74.0,0.4,25.1,244.0,114.57,65.95
2018,7,27,7,15,592.5,80.0,0.5,26.05,294.0,163.35,100.72
2018,7,27,7,30,636.0,86.0,0.6,27.0,344.0,216.85,142.69
2018,7,27,7,45,645.0,96.0,0.65,27.95,388.5,268.59,185.45
2018,7,27,8,0,654.0,106.0,0.7,28.9,433.0,320.52,227.73
2018,7,27,8,15,701.5,104.0,0.8,29.45,488.0,376.89,272.14
2018,7,27,8,30,749.0,102.0,0.9,30.0,543.0,438.33,319.23
2018,7,27,8,45,768.0,105.0,1.05,30.5,589.0,491.55,359.72
2018,7,27,9,0,787.0,108.0,1.2,31.0,635.0,544.79,399.09
2018,7,27,9,15,796.0,112.5,1.25,31.3,675.5,593.18,433.68
2018,7,27,9,30,805.0,117.0,1.3,31.6,716.0,640.11,466.3
2018,7,27,9,45,809.0,123.0,1.35,31.9,751.0,683.34,495.51
2018,7,27,10,0,813.0,129.0,1.4,32.2,786.0,724.27,522.51
2018,7,27,10,15,821.5,131.0,1.45,32.4,817.0,755.5,542.83
2018,7,27,10,30,830.0,133.0,1.5,32.6,848.0,790.3,564.37
2018,7,27,10,45,816.5,144.0,1.55,32.8,864.5,821.65,583.51
2018,7,27,11,0,803.0,155.0,1.6,33.0,881.0,841.35,595.18
2018,7,27,11,15,672.0,217.5,1.65,33.15,833.0,809.66,573.52
2018,7,27,11,30,541.0,280.0,1.7,33.3,785.0,762.94,540.81
2018,7,27,11,45,512.5,299.5,1.7,33.45,782.5,762.1,539.46
2018,7,27,12,0,484.0,319.0,1.7,33.6,780.0,759.77,536.72
2018,7,27,12,15,617.0,252.5,1.75,33.7,841.5,824.1,581.37
2018,7,27,12,30,750.0,186.0,1.8,33.8,903.0,875.75,615.39
2018,7,27,12,45,672.5,226.0,1.8,33.9,866.5,848.33,596.94
2018,7,27,13,0,595.0,266.0,1.8,34.0,830.0,809.72,570.62
2018,7,27,13,15,489.5,316.5,1.8,34.0,776.5,752.92,532.08
2018,7,27,13,30,384.0,367.0,1.8,34.0,723.0,697.15,493.77
2018,7,27,13,45,462.5,327.0,1.8,34.0,746.5,719.16,510.74
2018,7,27,14,0,541.0,287.0,1.8,34.0,770.0,735.4,523.15
2018,7,27,14,15,537.0,277.5,1.8,33.95,744.5,706.84,504.67
2018,7,27,14,30,533.0,268.0,1.8,33.9,719.0,676.41,485.09
2018,7,27,14,45,506.0,264.0,1.8,33.8,678.5,632.18,455.73
2018,7,27,15,0,479.0,260.0,1.8,33.7,638.0,587.99,426.0
2018,7,27,15,15,549.5,222.0,1.75,33.55,634.5,578.46,420.69
2018,7,27,15,30,620.0,184.0,1.7,33.4,631.0,565.65,412.19
2018,7,27,15,45,625.0,169.5,1.7,33.2,596.0,524.17,382.9
2018,7,27,16,0,630.0,155.0,1.7,33.0,561.0,480.52,351.31
2018,7,27,16,15,632.0,140.0,1.6,32.8,521.0,432.98,315.53
2018,7,27,16,30,634.0,125.0,1.5,32.6,481.0,383.85,277.43
2018,7,27,16,45,639.0,114.0,1.45,32.4,443.5,337.92,240.44
2018,7,27,17,0,644.0,103.0,1.4,32.2,406.0,290.36,201.06
2018,7,27,17,15,528.5,110.0,1.25,31.6,339.0,227.22,153.34
2018,7,27,17,30,413.0,117.0,1.1,31.0,272.0,173.42,114.32
2018,7,27,17,45,423.0,98.0,0.95,30.4,235.5,130.73,80.91
2018,7,27,18,0,433.0,79.0,0.8,29.8,199.0,86.86,51.01
2018,7,27,18,15,390.0,67.5,0.8,29.8,158.5,50.79,37.05
2018,7,27,18,30,347.0,56.0,0.8,29.8,118.0,42.67,29.94
2018,7,27,18,45,257.0,43.0,0.75,28.45,80.5,33.01,21.43
2018,7,27,19,0,167.0,30.0,0.7,27.1,43.0,23.2,10.69
2018,7,27,19,15,91.0,16.5,0.7,26.85,23.0,14.08,0.0
2018,7,27,19,30,15.0,3.0,0.7,26.6,3.0,0.0,0.0
2018,7,27,19,45,7.5,1.5,0.7,26.35,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.65,25.45,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.55,24.7,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,28,5,15,15.0,4.0,1.5,21.3,4.0,0.0,0.0
2018,7,28,5,30,30.0,8.0,1.6,21.6,8.0,6.83,0.0
2018,7,28,5,45,48.0,22.5,1.75,21.9,26.0,17.95,1.18
2018,7,28,6,0,66.0,37.0,1.9,22.2,44.0,29.19,18.32
2018,7,28,6,15,205.5,52.5,1.95,22.75,92.0,39.59,28.07
2018,7,28,6,30,345.0,68.0,2.0,23.3,140.0,51.09,38.31
2018,7,28,6,45,321.0,84.0,2.05,23.9,165.5,74.52,49.07
2018,7,28,7,0,297.0,100.0,2.1,24.5,191.0,108.32,71.3
2018,7,28,7,15,334.5,117.0,2.1,25.1,237.5,149.86,101.95
2018,7,28,7,30,372.0,134.0,2.1,25.7,284.0,195.87,138.02
2018,7,28,7,45,450.0,137.0,2.15,26.3,343.5,246.12,176.99
2018,7,28,8,0,528.0,140.0,2.2,26.9,403.0,304.6,222.91
2018,7,28,8,15,608.0,133.0,2.1,27.4,466.5,366.74,271.38
2018,7,28,8,30,688.0,126.0,2.0,27.9,530.0,432.51,321.82
2018,7,28,8,45,708.5,130.5,1.9,28.4,576.0,485.44,361.94
2018,7,28,9,0,729.0,135.0,1.8,28.9,622.0,538.72,400.89
2018,7,28,9,15,745.0,138.0,1.6,29.3,664.0,587.53,434.94
2018,7,28,9,30,761.0,141.0,1.4,29.7,706.0,635.52,466.95
2018,7,28,9,45,774.5,142.5,1.25,30.15,743.0,679.42,495.07
2018,7,28,10,0,788.0,144.0,1.1,30.6,780.0,721.82,521.03
2018,7,28,10,15,797.0,146.5,0.95,30.9,811.0,759.98,543.4
2018,7,28,10,30,806.0,149.0,0.8,31.2,842.0,795.86,562.84
2018,7,28,10,45,812.5,150.5,0.65,31.5,866.5,826.27,577.8
2018,7,28,11,0,819.0,152.0,0.5,31.8,891.0,853.88,590.54
2018,7,28,11,15,822.5,153.5,0.5,31.95,908.5,875.93,602.71
2018,7,28,11,30,826.0,155.0,0.5,32.1,926.0,894.78,613.0
2018,7,28,11,45,746.5,201.5,0.5,32.3,904.0,876.93,601.18
2018,7,28,12,0,667.0,248.0,0.5,32.5,882.0,863.71,591.64
2018,7,28,12,15,489.0,343.0,0.6,32.6,808.5,790.71,544.27
2018,7,28,12,30,311.0,438.0,0.7,32.7,735.0,704.61,487.93
2018,7,28,12,45,456.5,365.0,0.75,32.8,798.5,779.58,540.15
2018,7,28,13,0,602.0,292.0,0.8,32.9,862.0,840.62,581.2
2018,7,28,13,15,648.5,260.0,0.85,32.9,866.5,846.04,585.92
2018,7,28,13,30,695.0,228.0,0.9,32.9,871.0,846.55,588.29
2018,7,28,13,45,750.5,192.5,0.9,32.9,873.0,839.67,585.29
2018,7,28,14,0,806.0,157.0,0.9,32.9,875.0,835.5,583.34
2018,7,28,14,15,800.5,154.5,0.9,32.8,849.0,806.27,566.0
2018,7,28,14,30,795.0,152.0,0.9,32.7,823.0,774.31,546.95
2018,7,28,14,45,778.0,152.5,0.9,32.65,787.5,734.03,521.3
2018,7,28,15,0,761.0,153.0,0.9,32.6,752.0,692.15,494.16
2018,7,28,15,15,756.0,146.5,0.85,32.4,716.5,650.61,466.61
2018,7,28,15,30,751.0,140.0,0.8,32.2,681.0,607.07,437.01
2018,7,28,15,45,732.5,137.5,0.75,32.05,637.5,557.77,402.53
2018,7,28,16,0,714.0,135.0,0.7,31.9,594.0,507.53,366.49
2018,7,28,16,15,692.0,130.5,0.65,31.75,547.5,453.81,327.02
2018,7,28,16,30,670.0,126.0,0.6,31.6,501.0,400.76,286.89
2018,7,28,16,45,641.5,121.0,0.55,31.45,452.0,345.9,244.44
2018,7,28,17,0,613.0,116.0,0.5,31.3,403.0,293.05,202.58
2018,7,28,17,15,577.5,108.0,0.45,30.9,353.0,238.24,159.27
2018,7,28,17,30,542.0,100.0,0.4,30.5,303.0,186.94,119.1
2018,7,28,17,45,495.5,90.5,0.3,30.1,254.0,136.82,82.34
2018,7,28,18,0,449.0,81.0,0.2,29.7,205.0,89.74,52.55
2018,7,28,18,15,383.5,69.5,0.2,29.7,159.5,52.2,38.18
2018,7,28,18,30,318.0,58.0,0.2,29.7,114.0,44.01,31.04
2018,7,28,18,45,233.0,43.5,0.2,28.6,77.5,33.31,21.63
2018,7,28,19,0,148.0,29.0,0.2,27.5,41.0,22.41,9.67
2018,7,28,19,15,78.0,15.5,0.25,27.1,21.5,13.23,0.0
2018,7,28,19,30,8.0,2.0,0.3,26.7,2.0,0.0,0.0
2018,7,28,19,45,4.0,1.0,0.35,26.35,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.45,24.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.5,20.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.55,19.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,7,29,5,15,13.5,4.0,1.6,19.75,4.0,0.0,0.0
2018,7,29,5,30,27.0,8.0,1.7,20.0,8.0,6.83,0.0
2018,7,29,5,45,66.5,23.5,1.75,20.2,29.0,18.36,0.0
2018,7,29,6,0,106.0,39.0,1.8,20.4,50.0,30.08,19.12
2018,7,29,6,15,140.0,56.0,1.85,21.0,79.5,42.61,30.83
2018,7,29,6,30,174.0,73.0,1.9,21.6,109.0,54.85,41.81
2018,7,29,6,45,268.5,86.0,1.9,22.2,159.5,75.44,51.16
2018,7,29,7,0,363.0,99.0,1.9,22.8,210.0,114.67,74.26
2018,7,29,7,15,385.5,114.5,1.9,23.5,252.0,156.74,105.93
2018,7,29,7,30,408.0,130.0,1.9,24.2,294.0,201.35,141.81
2018,7,29,7,45,374.0,154.0,1.9,24.85,320.5,239.25,174.77
2018,7,29,8,0,340.0,178.0,1.9,25.5,347.0,269.31,200.7
2018,7,29,8,15,223.0,215.0,1.85,26.1,330.5,275.79,208.46
2018,7,29,8,30,106.0,252.0,1.8,26.7,314.0,260.33,197.55
2018,7,29,8,45,87.0,224.5,1.75,27.25,278.0,234.76,177.91
2018,7,29,9,0,68.0,197.0,1.7,27.8,242.0,206.14,155.78
2018,7,29,9,15,35.5,168.0,1.7,28.2,191.5,165.52,124.18
2018,7,29,9,30,3.0,139.0,1.7,28.6,141.0,118.15,86.94
2018,7,29,9,45,25.0,218.0,1.65,29.0,238.0,206.11,154.08
2018,7,29,10,0,47.0,297.0,1.6,29.4,335.0,293.76,218.6
2018,7,29,10,15,79.5,353.5,1.55,29.7,420.5,371.99,274.79
2018,7,29,10,30,112.0,410.0,1.5,30.0,506.0,463.49,338.62
2018,7,29,10,45,105.5,420.5,1.5,30.25,513.0,461.65,335.99
2018,7,29,11,0,99.0,431.0,1.5,30.5,520.0,469.56,340.67
2018,7,29,11,15,125.5,444.5,1.45,30.7,560.0,520.46,375.45
2018,7,29,11,30,152.0,458.0,1.4,30.9,600.0,559.96,401.71
2018,7,29,11,45,162.0,464.0,1.35,31.1,616.5,577.64,412.74
2018,7,29,12,0,172.0,470.0,1.3,31.3,633.0,594.58,423.35
2018,7,29,12,15,192.0,472.0,1.25,31.35,654.5,616.03,437.44
2018,7,29,12,30,212.0,474.0,1.2,31.4,676.0,636.42,450.69
2018,7,29,12,45,249.0,463.5,1.15,31.45,699.5,671.66,473.91
2018,7,29,13,0,286.0,453.0,1.1,31.5,723.0,692.73,487.72
2018,7,29,13,15,306.0,437.0,1.1,31.45,722.5,691.31,487.48
2018,7,29,13,30,326.0,421.0,1.1,31.4,722.0,687.84,486.14
2018,7,29,13,45,302.5,415.5,1.15,31.4,690.0,654.51,464.69
2018,7,29,14,0,279.0,410.0,1.2,31.4,658.0,620.76,442.96
2018,7,29,14,15,272.5,390.5,1.25,31.3,626.5,587.91,422.23
2018,7,29,14,30,266.0,371.0,1.3,31.2,595.0,554.39,400.68
2018,7,29,14,45,369.0,331.5,1.4,31.1,629.0,583.62,423.84
2018,7,29,15,0,472.0,292.0,1.5,31.0,663.0,613.63,446.4
2018,7,29,15,15,395.5,298.0,1.55,30.75,598.0,545.26,398.98
2018,7,29,15,30,319.0,304.0,1.6,30.5,533.0,475.03,350.06
2018,7,29,15,45,347.0,277.5,1.65,30.3,512.5,450.12,333.32
2018,7,29,16,0,375.0,251.0,1.7,30.1,492.0,421.83,313.13
2018,7,29,16,15,413.5,230.5,1.7,29.75,477.0,405.53,300.64
2018,7,29,16,30,452.0,210.0,1.7,29.4,462.0,378.32,279.17
2018,7,29,16,45,392.0,199.5,1.65,29.05,403.0,314.71,231.01
2018,7,29,17,0,332.0,189.0,1.6,28.7,344.0,261.76,190.61
2018,7,29,17,15,281.0,167.0,1.55,28.25,287.0,208.33,149.71
2018,7,29,17,30,230.0,145.0,1.5,27.8,230.0,160.92,113.79
2018,7,29,17,45,188.5,123.0,1.45,27.35,185.5,120.99,84.18
2018,7,29,18,0,147.0,101.0,1.4,26.9,141.0,87.31,60.79
2018,7,29,18,15,125.5,84.0,1.4,26.9,113.0,63.44,48.18
2018,7,29,18,30,104.0,67.0,1.4,26.9,85.0,50.94,37.2
2018,7,29,18,45,71.0,45.5,1.3,25.95,56.0,35.31,23.46
2018,7,29,19,0,38.0,24.0,1.2,25.0,27.0,19.32,7.16
2018,7,29,19,15,19.5,12.5,1.2,24.8,14.0,10.67,0.0
2018,7,29,19,30,1.0,1.0,1.2,24.6,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.25,24.45,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.25,24.2,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.75,23.15,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,30,5,15,0.0,0.5,1.25,22.25,0.5,0.0,0.0
2018,7,30,5,30,0.0,1.0,1.3,22.3,1.0,0.85,0.0
2018,7,30,5,45,0.0,3.5,1.35,22.35,3.5,2.87,0.0
2018,7,30,6,0,0.0,6.0,1.4,22.4,6.0,4.92,0.0
2018,7,30,6,15,0.0,8.0,1.45,22.55,8.0,6.56,0.0
2018,7,30,6,30,0.0,10.0,1.5,22.7,10.0,8.21,1.46
2018,7,30,6,45,7.5,30.0,1.5,22.8,32.5,25.7,15.62
2018,7,30,7,0,15.0,50.0,1.5,22.9,55.0,43.44,29.92
2018,7,30,7,15,8.0,54.5,1.55,23.05,57.0,46.41,32.58
2018,7,30,7,30,1.0,59.0,1.6,23.2,59.0,49.08,34.97
2018,7,30,7,45,1.0,75.5,1.65,23.35,75.5,62.93,46.15
2018,7,30,8,0,1.0,92.0,1.7,23.5,92.0,76.71,57.14
2018,7,30,8,15,0.5,71.5,1.7,23.7,71.5,59.55,42.99
2018,7,30,8,30,0.0,51.0,1.7,23.9,51.0,42.29,28.85
2018,7,30,8,45,1.0,82.0,1.7,24.1,82.5,68.7,50.02
2018,7,30,9,0,2.0,113.0,1.7,24.3,114.0,95.28,70.99
2018,7,30,9,15,8.0,171.0,1.7,24.65,176.5,147.85,112.04
2018,7,30,9,30,14.0,229.0,1.7,25.0,239.0,201.54,153.02
2018,7,30,9,45,16.5,248.5,1.7,25.35,261.0,220.89,167.14
2018,7,30,10,0,19.0,268.0,1.7,25.7,283.0,240.51,181.42
2018,7,30,10,15,79.5,332.5,1.7,26.05,400.0,353.49,266.05
2018,7,30,10,30,140.0,397.0,1.7,26.4,517.0,474.76,353.14
2018,7,30,10,45,165.5,413.0,1.7,26.8,559.0,516.29,381.27
2018,7,30,11,0,191.0,429.0,1.7,27.2,601.0,558.51,409.95
2018,7,30,11,15,158.5,440.5,1.65,27.5,585.0,546.35,399.4
2018,7,30,11,30,126.0,452.0,1.6,27.8,569.0,532.17,387.84
2018,7,30,11,45,208.0,429.0,1.6,28.15,625.0,587.51,427.63
2018,7,30,12,0,290.0,406.0,1.6,28.5,681.0,655.79,474.72
2018,7,30,12,15,316.5,411.0,1.6,28.8,712.0,686.64,494.58
2018,7,30,12,30,343.0,416.0,1.6,29.1,743.0,715.95,513.54
2018,7,30,12,45,281.0,431.5,1.6,29.4,698.5,672.32,482.32
2018,7,30,13,0,219.0,447.0,1.6,29.7,654.0,615.38,442.7
2018,7,30,13,15,224.5,434.5,1.6,29.85,644.0,605.22,436.46
2018,7,30,13,30,230.0,422.0,1.6,30.0,634.0,605.63,436.84
2018,7,30,13,45,125.0,351.0,1.65,30.15,466.0,432.26,316.08
2018,7,30,14,0,20.0,280.0,1.7,30.3,298.0,254.94,187.26
2018,7,30,14,15,24.5,287.0,1.7,30.3,308.0,272.71,201.21
2018,7,30,14,30,29.0,294.0,1.7,30.3,318.0,280.96,207.51
2018,7,30,14,45,128.5,318.0,1.7,30.3,419.5,384.37,284.89
2018,7,30,15,0,228.0,342.0,1.7,30.3,521.0,478.04,352.52
2018,7,30,15,15,385.5,282.0,1.7,30.15,566.0,525.92,388.35
2018,7,30,15,30,543.0,222.0,1.7,30.0,611.0,551.15,407.5
2018,7,30,15,45,536.0,208.5,1.7,29.85,572.0,506.85,375.58
2018,7,30,16,0,529.0,195.0,1.7,29.7,533.0,461.83,342.75
2018,7,30,16,15,568.5,166.0,1.7,29.45,504.0,428.87,317.7
2018,7,30,16,30,608.0,137.0,1.7,29.2,475.0,386.46,284.29
2018,7,30,16,45,547.0,137.5,1.65,28.9,419.5,327.65,238.48
2018,7,30,17,0,486.0,138.0,1.6,28.6,364.0,270.99,193.98
2018,7,30,17,15,388.0,136.0,1.5,28.15,302.5,212.77,149.64
2018,7,30,17,30,290.0,134.0,1.4,27.7,241.0,164.02,113.82
2018,7,30,17,45,255.5,115.5,1.3,27.25,199.0,124.09,83.83
2018,7,30,18,0,221.0,97.0,1.2,26.8,157.0,88.46,59.37
2018,7,30,18,15,230.5,77.0,1.2,26.8,127.5,58.03,43.62
2018,7,30,18,30,240.0,57.0,1.2,26.8,98.0,42.93,30.49
2018,7,30,18,45,177.0,42.0,1.1,25.65,66.5,32.03,20.73
2018,7,30,19,0,114.0,27.0,1.0,24.5,35.0,21.15,7.74
2018,7,30,19,15,60.0,14.5,1.05,24.3,18.5,12.38,0.0
2018,7,30,19,30,6.0,2.0,1.1,24.1,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.2,23.9,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.35,22.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.3,22.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.5,0.35,22.3,0.5,0.0,0.0
2018,7,31,5,30,0.0,1.0,0.4,22.5,1.0,0.85,0.0
2018,7,31,5,45,0.0,3.0,0.45,22.7,3.0,2.46,0.0
2018,7,31,6,0,0.0,5.0,0.5,22.9,5.0,4.1,0.0
2018,7,31,6,15,0.0,7.0,0.6,23.05,7.0,5.74,0.0
2018,7,31,6,30,0.0,9.0,0.7,23.2,9.0,7.39,0.74
2018,7,31,6,45,0.0,18.0,0.75,23.4,18.0,14.81,6.7
2018,7,31,7,0,0.0,27.0,0.8,23.6,27.0,22.26,12.91
2018,7,31,7,15,0.0,43.5,0.8,23.9,43.5,35.95,24.21
2018,7,31,7,30,0.0,60.0,0.8,24.2,60.0,49.69,35.37
2018,7,31,7,45,0.0,49.5,0.8,24.5,49.5,40.96,28.05
2018,7,31,8,0,0.0,39.0,0.8,24.8,39.0,32.26,20.81
2018,7,31,8,15,0.0,46.0,0.8,25.1,46.0,38.1,25.44
2018,7,31,8,30,0.0,53.0,0.8,25.4,53.0,43.95,30.03
2018,7,31,8,45,0.0,71.0,0.85,25.7,71.0,59.0,41.92
2018,7,31,9,0,0.0,89.0,0.9,26.0,89.0,74.1,53.7
2018,7,31,9,15,0.0,95.5,0.95,26.2,95.5,79.59,57.81
2018,7,31,9,30,0.0,102.0,1.0,26.4,102.0,85.1,61.94
2018,7,31,9,45,0.0,97.5,1.05,26.65,97.5,81.38,58.82
2018,7,31,10,0,0.0,93.0,1.1,26.9,93.0,77.67,55.74
2018,7,31,10,15,0.0,91.0,1.15,27.05,91.0,76.05,54.35
2018,7,31,10,30,0.0,89.0,1.2,27.2,89.0,74.43,52.98
2018,7,31,10,45,3.0,127.0,1.3,27.4,129.5,109.13,79.84
2018,7,31,11,0,6.0,165.0,1.4,27.6,170.0,144.26,106.63
2018,7,31,11,15,6.0,164.5,1.45,27.6,170.0,144.09,106.35
2018,7,31,11,30,6.0,164.0,1.5,27.6,170.0,143.88,106.14
2018,7,31,11,45,6.5,160.5,1.55,27.6,167.0,141.51,104.32
2018,7,31,12,0,7.0,157.0,1.6,27.6,164.0,139.09,102.49
2018,7,31,12,15,7.0,170.5,1.6,27.45,177.5,150.76,111.4
2018,7,31,12,30,7.0,184.0,1.6,27.3,191.0,162.39,120.25
2018,7,31,12,45,34.0,266.0,1.65,27.2,298.0,268.02,200.29
2018,7,31,13,0,61.0,348.0,1.7,27.1,405.0,367.26,273.15
2018,7,31,13,15,205.5,375.0,1.7,26.95,564.5,545.92,403.29
2018,7,31,13,30,350.0,402.0,1.7,26.8,724.0,693.86,506.24
2018,7,31,13,45,368.0,386.5,1.65,26.65,718.5,686.49,500.72
2018,7,31,14,0,386.0,371.0,1.6,26.5,713.0,676.78,494.94
2018,7,31,14,15,482.5,312.0,1.65,26.4,726.0,699.59,513.54
2018,7,31,14,30,579.0,253.0,1.7,26.3,739.0,707.01,521.35
2018,7,31,14,45,433.5,295.5,1.75,26.2,651.0,611.38,453.72
2018,7,31,15,0,288.0,338.0,1.8,26.1,563.0,517.81,386.69
2018,7,31,15,15,195.5,275.5,1.75,26.05,425.0,385.71,291.42
2018,7,31,15,30,103.0,213.0,1.7,26.0,287.0,254.83,193.84
2018,7,31,15,45,53.5,168.0,1.7,25.9,206.5,174.8,132.76
2018,7,31,16,0,4.0,123.0,1.7,25.8,126.0,104.58,77.88
2018,7,31,16,15,21.0,120.5,1.65,25.75,132.5,112.35,84.4
2018,7,31,16,30,38.0,118.0,1.6,25.7,139.0,115.83,87.15
2018,7,31,16,45,110.0,150.5,1.6,25.6,203.0,169.48,128.33
2018,7,31,17,0,182.0,183.0,1.6,25.5,267.0,209.45,157.09
2018,7,31,17,15,126.5,146.5,1.5,25.35,201.5,153.22,113.65
2018,7,31,17,30,71.0,110.0,1.4,25.2,136.0,104.22,76.41
2018,7,31,17,45,37.0,74.5,1.3,25.05,88.0,66.07,47.09
2018,7,31,18,0,3.0,39.0,1.2,24.9,40.0,32.4,21.04
2018,7,31,18,15,2.5,31.5,1.2,24.9,32.0,26.0,16.71
2018,7,31,18,30,2.0,24.0,1.2,24.9,24.0,19.79,11.17
2018,7,31,18,45,3.0,15.0,1.05,24.5,15.0,12.35,4.56
2018,7,31,19,0,4.0,6.0,0.9,24.1,6.0,5.06,0.0
2018,7,31,19,15,4.0,3.5,0.9,24.0,3.5,2.99,0.0
2018,7,31,19,30,4.0,1.0,0.9,23.9,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,0.9,23.8,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.95,23.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.15,22.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.25,22.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.35,22.8,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.45,22.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
