Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,3,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.0,1.55,22.15,1.0,0.0,0.0
2018,8,1,5,30,7.0,2.0,1.6,22.3,2.0,1.71,0.0
2018,8,1,5,45,3.5,5.5,1.65,22.4,5.5,4.63,0.0
2018,8,1,6,0,0.0,9.0,1.7,22.5,9.0,7.39,0.29
2018,8,1,6,15,0.0,11.5,1.75,22.65,11.5,9.45,2.39
2018,8,1,6,30,0.0,14.0,1.8,22.8,14.0,11.51,4.3
2018,8,1,6,45,0.0,15.5,1.8,22.95,15.5,12.75,4.98
2018,8,1,7,0,0.0,17.0,1.8,23.1,17.0,13.99,6.03
2018,8,1,7,15,4.0,41.5,1.9,23.25,43.0,34.95,23.26
2018,8,1,7,30,8.0,66.0,2.0,23.4,69.0,56.51,40.79
2018,8,1,7,45,63.5,105.5,2.15,23.6,136.0,108.27,81.16
2018,8,1,8,0,119.0,145.0,2.3,23.8,203.0,165.28,125.81
2018,8,1,8,15,127.0,197.0,2.3,24.0,265.0,220.38,169.31
2018,8,1,8,30,135.0,249.0,2.3,24.2,327.0,276.89,212.92
2018,8,1,8,45,93.0,259.5,2.35,24.4,315.5,268.59,206.34
2018,8,1,9,0,51.0,270.0,2.4,24.6,304.0,260.32,199.44
2018,8,1,9,15,52.0,281.5,2.4,24.95,318.0,274.74,209.87
2018,8,1,9,30,53.0,293.0,2.4,25.3,332.0,289.11,220.08
2018,8,1,9,45,43.5,283.0,2.4,25.6,316.0,276.99,210.21
2018,8,1,10,0,34.0,273.0,2.4,25.9,300.0,263.75,199.57
2018,8,1,10,15,82.5,319.5,2.35,26.25,389.0,344.93,260.62
2018,8,1,10,30,131.0,366.0,2.3,26.6,478.0,440.85,330.37
2018,8,1,10,45,280.5,292.5,2.3,26.95,541.5,513.07,385.16
2018,8,1,11,0,430.0,219.0,2.3,27.3,605.0,592.94,444.36
2018,8,1,11,15,434.0,234.0,2.25,27.5,630.0,621.23,462.63
2018,8,1,11,30,438.0,249.0,2.2,27.7,655.0,647.78,479.81
2018,8,1,11,45,276.5,311.5,2.2,27.95,569.0,553.4,409.64
2018,8,1,12,0,115.0,374.0,2.2,28.2,483.0,455.5,336.01
2018,8,1,12,15,186.0,410.5,2.2,28.3,587.0,555.89,408.37
2018,8,1,12,30,257.0,447.0,2.2,28.4,691.0,668.51,485.75
2018,8,1,12,45,357.0,371.0,2.2,28.55,708.0,687.61,501.04
2018,8,1,13,0,457.0,295.0,2.2,28.7,725.0,717.52,523.89
2018,8,1,13,15,434.5,293.5,2.2,28.75,698.0,689.63,504.51
2018,8,1,13,30,412.0,292.0,2.2,28.8,671.0,660.28,484.46
2018,8,1,13,45,594.0,221.5,2.2,28.85,754.5,745.72,546.63
2018,8,1,14,0,776.0,151.0,2.2,28.9,838.0,811.7,592.28
2018,8,1,14,15,803.0,132.5,2.15,28.9,824.0,785.91,574.87
2018,8,1,14,30,830.0,114.0,2.1,28.9,810.0,765.42,561.79
2018,8,1,14,45,755.0,133.0,2.05,28.85,746.5,704.76,520.86
2018,8,1,15,0,680.0,152.0,2.0,28.8,683.0,641.74,476.52
2018,8,1,15,15,683.0,143.5,1.95,28.65,653.5,605.96,451.75
2018,8,1,15,30,686.0,135.0,1.9,28.5,624.0,567.81,424.48
2018,8,1,15,45,601.0,148.0,1.85,28.4,556.5,496.64,372.27
2018,8,1,16,0,516.0,161.0,1.8,28.3,489.0,431.2,323.54
2018,8,1,16,15,439.0,175.0,1.65,28.05,439.0,372.92,279.35
2018,8,1,16,30,362.0,189.0,1.5,27.8,389.0,325.29,242.77
2018,8,1,16,45,226.5,175.5,1.4,27.6,296.5,236.1,175.94
2018,8,1,17,0,91.0,162.0,1.3,27.4,204.0,164.91,123.31
2018,8,1,17,15,63.0,123.5,1.2,27.0,151.0,117.78,87.1
2018,8,1,17,30,35.0,85.0,1.1,26.6,98.0,77.08,55.69
2018,8,1,17,45,18.5,48.5,1.0,26.25,55.5,43.13,29.0
2018,8,1,18,0,2.0,12.0,0.9,25.9,13.0,9.99,2.54
2018,8,1,18,15,1.0,9.0,0.9,25.9,9.5,7.4,0.69
2018,8,1,18,30,0.0,6.0,0.9,25.9,6.0,4.92,0.0
2018,8,1,18,45,2.5,5.5,0.7,25.05,5.5,4.64,0.0
2018,8,1,19,0,5.0,5.0,0.5,24.2,5.0,4.21,0.0
2018,8,1,19,15,5.0,3.0,0.5,24.05,3.0,2.56,0.0
2018,8,1,19,30,5.0,1.0,0.5,23.9,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,0.5,23.75,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.95,23.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.2,22.6,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.3,22.8,1.0,0.85,0.0
2018,8,2,5,45,0.0,6.5,1.45,23.0,6.5,5.34,0.0
2018,8,2,6,0,0.0,12.0,1.6,23.2,12.0,9.86,2.21
2018,8,2,6,15,40.0,24.0,1.6,23.4,32.0,20.1,11.38
2018,8,2,6,30,80.0,36.0,1.6,23.6,52.0,28.26,18.66
2018,8,2,6,45,40.0,26.0,1.65,23.8,34.0,23.58,12.99
2018,8,2,7,0,0.0,16.0,1.7,24.0,16.0,13.17,5.3
2018,8,2,7,15,3.0,34.5,1.7,24.2,35.5,28.98,18.27
2018,8,2,7,30,6.0,53.0,1.7,24.4,55.0,45.23,31.46
2018,8,2,7,45,3.5,70.5,1.75,24.6,71.5,59.47,43.05
2018,8,2,8,0,1.0,88.0,1.8,24.8,88.0,73.42,54.2
2018,8,2,8,15,5.5,88.5,1.85,25.0,91.5,75.78,55.8
2018,8,2,8,30,10.0,89.0,1.9,25.2,95.0,78.59,57.85
2018,8,2,8,45,5.0,65.0,2.0,25.45,68.0,56.54,40.02
2018,8,2,9,0,0.0,41.0,2.1,25.7,41.0,34.02,21.79
2018,8,2,9,15,6.5,87.5,2.1,25.85,92.5,76.84,55.95
2018,8,2,9,30,13.0,134.0,2.1,26.0,144.0,123.93,92.87
2018,8,2,9,45,30.0,219.5,2.05,26.2,243.5,211.65,160.43
2018,8,2,10,0,47.0,305.0,2.0,26.4,343.0,302.25,228.07
2018,8,2,10,15,225.0,302.5,2.0,26.5,493.5,459.97,346.75
2018,8,2,10,30,403.0,300.0,2.0,26.6,644.0,621.56,462.8
2018,8,2,10,45,602.0,226.0,1.95,26.75,757.0,736.53,543.83
2018,8,2,11,0,801.0,152.0,1.9,26.9,870.0,848.16,618.41
2018,8,2,11,15,696.5,197.0,1.9,27.05,830.0,822.48,599.54
2018,8,2,11,30,592.0,242.0,1.9,27.2,790.0,784.3,571.8
2018,8,2,11,45,350.5,341.0,1.9,27.3,666.5,662.96,484.54
2018,8,2,12,0,109.0,440.0,1.9,27.4,543.0,512.54,374.81
2018,8,2,12,15,210.0,411.0,1.9,27.5,610.0,579.38,425.04
2018,8,2,12,30,311.0,382.0,1.9,27.6,677.0,658.39,481.02
2018,8,2,12,45,228.5,318.0,1.9,27.7,534.0,520.45,384.53
2018,8,2,13,0,146.0,254.0,1.9,27.8,391.0,381.77,285.39
2018,8,2,13,15,78.0,207.0,1.9,27.85,280.0,263.82,198.07
2018,8,2,13,30,10.0,160.0,1.9,27.9,169.0,143.91,106.12
2018,8,2,13,45,15.0,205.5,1.95,27.95,219.0,194.12,144.63
2018,8,2,14,0,20.0,251.0,2.0,28.0,269.0,238.45,177.95
2018,8,2,14,15,17.0,245.0,2.0,28.0,260.0,221.61,165.31
2018,8,2,14,30,14.0,239.0,2.0,28.0,251.0,213.28,159.21
2018,8,2,14,45,11.0,208.0,2.0,28.0,217.0,183.62,137.0
2018,8,2,15,0,8.0,177.0,2.0,28.0,183.0,154.37,114.94
2018,8,2,15,15,4.0,142.5,1.95,27.85,145.5,121.94,90.21
2018,8,2,15,30,0.0,108.0,1.9,27.7,108.0,90.09,65.63
2018,8,2,15,45,17.0,160.5,1.9,27.55,171.5,147.51,110.87
2018,8,2,16,0,34.0,213.0,1.9,27.4,235.0,200.12,151.67
2018,8,2,16,15,52.0,219.5,1.8,27.1,249.5,211.32,160.49
2018,8,2,16,30,70.0,226.0,1.7,26.8,264.0,220.02,167.26
2018,8,2,16,45,42.0,172.5,1.6,26.55,194.5,159.91,121.2
2018,8,2,17,0,14.0,119.0,1.5,26.3,125.0,102.62,76.88
2018,8,2,17,15,7.0,80.5,1.4,25.95,83.5,68.47,49.98
2018,8,2,17,30,0.0,42.0,1.3,25.6,42.0,34.7,22.93
2018,8,2,17,45,0.0,27.0,1.15,25.3,27.0,22.26,12.77
2018,8,2,18,0,0.0,12.0,1.0,25.0,12.0,9.86,2.52
2018,8,2,18,15,0.0,9.0,1.0,25.0,9.0,7.39,0.71
2018,8,2,18,30,0.0,6.0,1.0,25.0,6.0,4.92,0.0
2018,8,2,18,45,0.0,5.5,0.9,24.4,5.5,4.51,0.0
2018,8,2,19,0,0.0,5.0,0.8,23.8,5.0,4.1,0.0
2018,8,2,19,15,0.0,2.5,0.8,23.7,2.5,2.13,0.0
2018,8,2,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.45,22.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.7,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.25,21.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,1.55,22.0,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,1.6,22.1,1.0,0.85,0.0
2018,8,3,5,45,0.0,3.0,1.7,22.15,3.0,2.46,0.0
2018,8,3,6,0,0.0,5.0,1.8,22.2,5.0,4.1,0.0
2018,8,3,6,15,0.0,7.5,1.85,22.3,7.5,6.15,0.0
2018,8,3,6,30,0.0,10.0,1.9,22.4,10.0,8.21,1.45
2018,8,3,6,45,0.0,16.5,1.95,22.5,16.5,13.57,5.68
2018,8,3,7,0,0.0,23.0,2.0,22.6,23.0,18.95,10.19
2018,8,3,7,15,0.0,33.0,2.05,22.7,33.0,27.23,17.08
2018,8,3,7,30,0.0,43.0,2.1,22.8,43.0,35.54,23.9
2018,8,3,7,45,0.0,62.0,2.2,22.9,62.0,51.37,36.83
2018,8,3,8,0,0.0,81.0,2.3,23.0,81.0,67.26,49.64
2018,8,3,8,15,2.5,113.5,2.35,23.1,115.0,95.26,72.06
2018,8,3,8,30,5.0,146.0,2.4,23.2,149.0,123.73,94.56
2018,8,3,8,45,6.5,166.0,2.5,23.35,170.0,141.76,108.5
2018,8,3,9,0,8.0,186.0,2.6,23.5,191.0,160.05,122.56
2018,8,3,9,15,13.0,207.5,2.65,23.6,216.5,182.02,139.44
2018,8,3,9,30,18.0,229.0,2.7,23.7,242.0,204.56,156.64
2018,8,3,9,45,14.0,221.0,2.8,23.8,231.5,196.0,149.59
2018,8,3,10,0,10.0,213.0,2.9,23.9,221.0,187.0,142.28
2018,8,3,10,15,10.0,207.5,2.95,24.05,216.0,182.87,138.83
2018,8,3,10,30,10.0,202.0,3.0,24.2,211.0,178.68,135.35
2018,8,3,10,45,5.5,156.0,3.05,24.4,161.0,135.95,101.9
2018,8,3,11,0,1.0,110.0,3.1,24.6,111.0,93.18,68.23
2018,8,3,11,15,9.5,182.5,3.1,24.75,191.5,162.72,122.55
2018,8,3,11,30,18.0,255.0,3.1,24.9,272.0,242.84,183.73
2018,8,3,11,45,106.0,324.5,3.1,25.05,424.5,400.67,303.74
2018,8,3,12,0,194.0,394.0,3.1,25.2,577.0,548.26,411.47
2018,8,3,12,15,282.0,372.0,3.1,25.3,638.5,623.08,465.77
2018,8,3,12,30,370.0,350.0,3.1,25.4,700.0,697.31,518.98
2018,8,3,12,45,300.5,379.0,3.15,25.55,662.5,645.77,480.82
2018,8,3,13,0,231.0,408.0,3.2,25.7,625.0,606.71,451.59
2018,8,3,13,15,186.5,366.0,3.2,25.75,539.5,510.81,383.33
2018,8,3,13,30,142.0,324.0,3.2,25.8,454.0,428.31,323.4
2018,8,3,13,45,99.0,316.0,3.2,25.85,405.5,379.8,287.04
2018,8,3,14,0,56.0,308.0,3.2,25.9,357.0,320.78,242.4
2018,8,3,14,15,37.0,265.5,3.15,25.85,297.5,264.47,200.15
2018,8,3,14,30,18.0,223.0,3.1,25.8,238.0,209.62,158.4
2018,8,3,14,45,17.0,205.0,3.05,25.8,218.5,191.66,144.95
2018,8,3,15,0,16.0,187.0,3.0,25.8,199.0,168.64,127.44
2018,8,3,15,15,79.5,193.5,2.95,25.7,250.0,228.48,175.23
2018,8,3,15,30,143.0,200.0,2.9,25.6,301.0,269.44,207.55
2018,8,3,15,45,219.0,223.0,2.8,25.5,366.5,331.91,255.33
2018,8,3,16,0,295.0,246.0,2.7,25.4,432.0,379.13,290.26
2018,8,3,16,15,219.5,224.5,2.6,25.25,357.0,306.15,234.32
2018,8,3,16,30,144.0,203.0,2.5,25.1,282.0,236.77,181.14
2018,8,3,16,45,72.0,123.5,2.45,24.95,163.0,133.52,100.95
2018,8,3,17,0,0.0,44.0,2.4,24.8,44.0,36.4,24.2
2018,8,3,17,15,0.0,36.5,2.3,24.55,36.5,30.15,19.24
2018,8,3,17,30,0.0,29.0,2.2,24.3,29.0,23.92,14.18
2018,8,3,17,45,1.5,20.5,2.1,24.05,21.0,17.08,8.48
2018,8,3,18,0,3.0,12.0,2.0,23.8,13.0,10.33,2.84
2018,8,3,18,15,2.5,10.5,2.0,23.8,11.0,8.87,2.0
2018,8,3,18,30,2.0,9.0,2.0,23.8,9.0,7.4,0.64
2018,8,3,18,45,1.0,7.5,1.85,23.4,7.5,6.16,0.0
2018,8,3,19,0,0.0,6.0,1.7,23.0,6.0,4.92,0.0
2018,8,3,19,15,0.0,3.0,1.7,22.9,3.0,2.56,0.0
2018,8,3,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,4,5,15,9.5,2.5,0.4,21.1,2.5,0.0,0.0
2018,8,4,5,30,19.0,5.0,0.4,21.4,5.0,4.27,0.0
2018,8,4,5,45,98.5,19.5,0.45,21.65,28.0,15.17,0.0
2018,8,4,6,0,178.0,34.0,0.5,21.9,51.0,26.21,14.97
2018,8,4,6,15,233.5,43.5,0.55,22.25,80.0,33.2,22.53
2018,8,4,6,30,289.0,53.0,0.6,22.6,109.0,40.05,28.88
2018,8,4,6,45,144.5,51.5,0.6,22.9,79.5,46.99,29.82
2018,8,4,7,0,0.0,50.0,0.6,23.2,50.0,41.36,28.78
2018,8,4,7,15,0.0,63.5,0.55,23.7,63.5,52.61,37.97
2018,8,4,7,30,0.0,77.0,0.5,24.2,77.0,63.82,46.92
2018,8,4,7,45,0.0,86.0,0.5,24.7,86.0,71.31,52.7
2018,8,4,8,0,0.0,95.0,0.5,25.2,95.0,78.84,58.42
2018,8,4,8,15,0.0,106.0,0.45,25.5,106.0,88.05,65.44
2018,8,4,8,30,0.0,117.0,0.4,25.8,117.0,97.32,72.41
2018,8,4,8,45,2.0,142.0,0.4,26.15,143.5,119.38,89.3
2018,8,4,9,0,4.0,167.0,0.4,26.5,170.0,141.83,106.19
2018,8,4,9,15,8.5,198.5,0.45,26.7,205.0,171.7,128.65
2018,8,4,9,30,13.0,230.0,0.5,26.9,240.0,202.24,151.28
2018,8,4,9,45,27.0,275.0,0.5,27.1,296.5,259.27,193.28
2018,8,4,10,0,41.0,320.0,0.5,27.3,353.0,312.08,231.1
2018,8,4,10,15,56.5,352.0,0.5,27.5,399.0,355.7,261.71
2018,8,4,10,30,72.0,384.0,0.5,27.7,445.0,400.51,292.68
2018,8,4,10,45,205.0,366.0,0.55,27.85,547.5,510.34,371.46
2018,8,4,11,0,338.0,348.0,0.6,28.0,650.0,626.4,451.16
2018,8,4,11,15,556.5,258.5,0.55,28.2,767.5,760.34,540.57
2018,8,4,11,30,775.0,169.0,0.5,28.4,885.0,876.39,612.82
2018,8,4,11,45,813.0,152.0,0.5,28.6,910.5,905.27,628.01
2018,8,4,12,0,851.0,135.0,0.5,28.8,936.0,919.47,635.48
2018,8,4,12,15,833.5,145.5,0.5,28.9,931.5,916.65,633.2
2018,8,4,12,30,816.0,156.0,0.5,29.0,927.0,923.98,637.4
2018,8,4,12,45,757.0,187.0,0.5,29.1,899.5,895.75,620.03
2018,8,4,13,0,698.0,218.0,0.5,29.2,872.0,873.28,606.65
2018,8,4,13,15,758.5,184.5,0.55,29.25,886.0,879.74,612.03
2018,8,4,13,30,819.0,151.0,0.6,29.3,900.0,889.71,619.25
2018,8,4,13,45,734.5,185.0,0.6,29.3,845.5,831.44,583.57
2018,8,4,14,0,650.0,219.0,0.6,29.3,791.0,780.05,551.04
2018,8,4,14,15,722.0,182.0,0.6,29.25,798.5,784.53,556.34
2018,8,4,14,30,794.0,145.0,0.6,29.2,806.0,778.43,553.76
2018,8,4,14,45,784.0,142.0,0.65,29.15,772.5,739.62,529.98
2018,8,4,15,0,774.0,139.0,0.7,29.1,739.0,698.75,504.24
2018,8,4,15,15,761.0,136.0,0.7,29.05,700.5,654.03,474.59
2018,8,4,15,30,748.0,133.0,0.7,29.0,662.0,607.96,443.27
2018,8,4,15,45,731.0,129.0,0.7,28.95,618.5,557.56,408.08
2018,8,4,16,0,714.0,125.0,0.7,28.9,575.0,506.42,371.31
2018,8,4,16,15,627.5,138.5,0.65,29.0,511.0,437.65,320.49
2018,8,4,16,30,541.0,152.0,0.6,29.1,447.0,371.66,271.13
2018,8,4,16,45,568.5,131.5,0.55,29.25,414.0,334.34,240.52
2018,8,4,17,0,596.0,111.0,0.5,29.4,381.0,288.87,202.42
2018,8,4,17,15,565.0,103.0,0.5,29.0,333.0,235.56,159.69
2018,8,4,17,30,534.0,95.0,0.5,28.6,285.0,185.27,119.57
2018,8,4,17,45,482.5,86.0,0.5,28.2,236.5,134.8,82.06
2018,8,4,18,0,431.0,77.0,0.5,27.8,188.0,87.98,51.69
2018,8,4,18,15,361.5,65.0,0.5,27.8,143.5,49.03,35.76
2018,8,4,18,30,292.0,53.0,0.5,27.8,99.0,40.37,28.06
2018,8,4,18,45,199.5,37.5,0.55,26.85,63.5,28.83,17.55
2018,8,4,19,0,107.0,22.0,0.6,25.9,28.0,17.06,0.0
2018,8,4,19,15,53.5,11.0,0.65,25.6,14.0,9.39,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,5,15,7.5,2.0,0.55,21.3,2.0,0.0,0.0
2018,8,5,5,30,15.0,4.0,0.6,21.7,4.0,3.41,0.0
2018,8,5,5,45,90.0,18.5,0.65,22.1,26.0,15.79,0.0
2018,8,5,6,0,165.0,33.0,0.7,22.5,48.0,25.43,14.07
2018,8,5,6,15,220.5,47.0,0.7,22.9,81.0,35.77,24.57
2018,8,5,6,30,276.0,61.0,0.7,23.3,114.0,45.82,33.68
2018,8,5,6,45,319.5,77.0,0.65,23.65,156.0,73.12,46.64
2018,8,5,7,0,363.0,93.0,0.6,24.0,198.0,114.28,73.03
2018,8,5,7,15,464.5,95.5,0.65,24.65,258.0,159.91,104.41
2018,8,5,7,30,566.0,98.0,0.7,25.3,318.0,220.05,149.87
2018,8,5,7,45,602.5,103.5,0.75,25.95,368.0,272.56,192.72
2018,8,5,8,0,639.0,109.0,0.8,26.6,418.0,328.46,237.87
2018,8,5,8,15,613.5,127.5,0.8,27.0,450.5,373.82,275.05
2018,8,5,8,30,588.0,146.0,0.8,27.4,483.0,415.2,307.66
2018,8,5,8,45,635.5,145.0,0.8,27.8,537.5,472.79,350.4
2018,8,5,9,0,683.0,144.0,0.8,28.2,592.0,533.5,393.98
2018,8,5,9,15,728.0,136.5,0.8,28.55,642.5,589.14,433.0
2018,8,5,9,30,773.0,129.0,0.8,28.9,693.0,645.63,471.57
2018,8,5,9,45,789.5,128.5,0.8,29.25,731.0,690.68,501.17
2018,8,5,10,0,806.0,128.0,0.8,29.6,769.0,734.38,529.2
2018,8,5,10,15,815.5,130.0,0.75,29.85,800.5,773.45,552.32
2018,8,5,10,30,825.0,132.0,0.7,30.1,832.0,802.03,567.93
2018,8,5,10,45,832.5,132.5,0.65,30.35,857.0,832.36,584.53
2018,8,5,11,0,840.0,133.0,0.6,30.6,882.0,859.88,599.13
2018,8,5,11,15,845.0,133.0,0.55,30.8,899.5,881.78,610.26
2018,8,5,11,30,850.0,133.0,0.5,31.0,917.0,900.5,619.44
2018,8,5,11,45,813.5,155.5,0.5,31.15,912.5,911.21,624.93
2018,8,5,12,0,777.0,178.0,0.5,31.3,908.0,906.3,621.23
2018,8,5,12,15,814.5,158.0,0.45,31.4,925.0,926.03,631.74
2018,8,5,12,30,852.0,138.0,0.4,31.5,942.0,929.76,632.38
2018,8,5,12,45,847.5,140.0,0.4,31.6,936.0,924.5,629.04
2018,8,5,13,0,843.0,142.0,0.4,31.7,930.0,915.86,623.91
2018,8,5,13,15,840.5,141.0,0.4,31.7,917.5,903.02,616.66
2018,8,5,13,30,838.0,140.0,0.4,31.7,905.0,886.85,607.53
2018,8,5,13,45,834.0,138.0,0.4,31.75,885.0,865.22,595.05
2018,8,5,14,0,830.0,136.0,0.4,31.8,865.0,840.45,580.73
2018,8,5,14,15,823.5,134.5,0.45,31.75,838.5,811.06,564.65
2018,8,5,14,30,817.0,133.0,0.5,31.7,812.0,786.68,551.57
2018,8,5,14,45,808.0,130.5,0.5,31.65,779.0,748.27,528.47
2018,8,5,15,0,799.0,128.0,0.5,31.6,746.0,707.66,502.73
2018,8,5,15,15,787.0,125.5,0.5,31.6,707.5,663.03,473.63
2018,8,5,15,30,775.0,123.0,0.5,31.6,669.0,616.89,442.78
2018,8,5,15,45,759.5,119.0,0.5,31.65,625.5,566.06,407.8
2018,8,5,16,0,744.0,115.0,0.5,31.7,582.0,514.59,371.32
2018,8,5,16,15,722.5,111.0,0.5,31.7,534.5,458.96,330.83
2018,8,5,16,30,701.0,107.0,0.5,31.7,487.0,404.43,289.78
2018,8,5,16,45,673.5,102.5,0.5,31.7,438.0,348.11,246.21
2018,8,5,17,0,646.0,98.0,0.5,31.7,389.0,293.66,202.91
2018,8,5,17,15,609.0,92.0,0.55,31.15,338.5,237.67,158.63
2018,8,5,17,30,572.0,86.0,0.6,30.6,288.0,185.31,117.29
2018,8,5,17,45,520.5,78.5,0.6,30.0,239.0,133.75,79.1
2018,8,5,18,0,469.0,71.0,0.6,29.4,190.0,88.24,50.29
2018,8,5,18,15,397.5,60.0,0.6,29.4,144.5,47.54,34.24
2018,8,5,18,30,326.0,49.0,0.6,29.4,99.0,37.6,25.51
2018,8,5,18,45,228.0,35.5,0.6,28.35,64.0,27.42,16.15
2018,8,5,19,0,130.0,22.0,0.6,27.3,29.0,17.11,0.0
2018,8,5,19,15,65.0,11.0,0.55,27.0,14.5,9.39,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.5,26.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.5,25.85,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,23.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.8,20.75,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.9,21.2,4.0,3.41,0.0
2018,8,6,5,45,113.5,18.0,1.0,21.65,27.0,15.36,0.0
2018,8,6,6,0,203.0,32.0,1.1,22.1,50.0,24.78,13.32
2018,8,6,6,15,291.5,45.0,1.1,22.5,89.5,34.58,23.56
2018,8,6,6,30,380.0,58.0,1.1,22.9,129.0,44.24,32.35
2018,8,6,6,45,443.5,67.5,1.05,23.3,176.0,74.4,44.41
2018,8,6,7,0,507.0,77.0,1.0,23.7,223.0,120.46,72.19
2018,8,6,7,15,552.5,84.5,0.9,24.45,273.0,169.4,108.53
2018,8,6,7,30,598.0,92.0,0.8,25.2,323.0,223.45,151.65
2018,8,6,7,45,632.0,97.0,0.7,25.95,373.0,276.73,195.16
2018,8,6,8,0,666.0,102.0,0.6,26.7,423.0,333.05,240.23
2018,8,6,8,15,691.0,107.0,0.6,27.35,472.0,388.42,283.85
2018,8,6,8,30,716.0,112.0,0.6,28.0,521.0,445.19,326.96
2018,8,6,8,45,735.0,116.0,0.6,28.7,567.0,499.56,366.7
2018,8,6,9,0,754.0,120.0,0.6,29.4,613.0,553.05,404.32
2018,8,6,9,15,768.5,123.0,0.6,29.65,654.5,602.62,438.68
2018,8,6,9,30,783.0,126.0,0.6,29.9,696.0,651.27,471.36
2018,8,6,9,45,794.0,128.0,0.6,30.2,732.5,695.3,499.96
2018,8,6,10,0,805.0,130.0,0.6,30.5,769.0,737.56,526.68
2018,8,6,10,15,813.0,132.5,0.65,30.7,800.0,775.97,550.6
2018,8,6,10,30,821.0,135.0,0.7,30.9,831.0,811.97,572.39
2018,8,6,10,45,826.5,136.5,0.7,31.05,855.0,832.99,584.02
2018,8,6,11,0,832.0,138.0,0.7,31.2,879.0,859.56,599.26
2018,8,6,11,15,827.0,144.0,0.75,31.3,893.0,877.83,610.24
2018,8,6,11,30,822.0,150.0,0.8,31.4,907.0,904.84,626.71
2018,8,6,11,45,780.0,176.5,0.8,31.5,901.0,902.58,624.41
2018,8,6,12,0,738.0,203.0,0.8,31.6,895.0,903.95,624.81
2018,8,6,12,15,701.0,224.5,0.85,31.6,883.5,894.16,619.56
2018,8,6,12,30,664.0,246.0,0.9,31.6,872.0,880.53,611.28
2018,8,6,12,45,471.0,332.5,0.9,31.6,775.0,777.46,542.84
2018,8,6,13,0,278.0,419.0,0.9,31.6,678.0,663.78,466.55
2018,8,6,13,15,265.0,412.5,0.9,31.55,657.0,641.46,453.24
2018,8,6,13,30,252.0,406.0,0.9,31.5,636.0,618.12,438.25
2018,8,6,13,45,323.0,388.5,0.9,31.45,676.0,656.92,465.86
2018,8,6,14,0,394.0,371.0,0.9,31.4,716.0,691.24,489.59
2018,8,6,14,15,428.5,341.0,0.9,31.3,705.5,689.71,489.51
2018,8,6,14,30,463.0,311.0,0.9,31.2,695.0,673.94,480.63
2018,8,6,14,45,313.5,333.5,0.9,31.05,588.5,552.32,398.06
2018,8,6,15,0,164.0,356.0,0.9,30.9,482.0,441.5,320.93
2018,8,6,15,15,103.5,319.0,0.85,30.8,397.0,349.53,256.44
2018,8,6,15,30,43.0,282.0,0.8,30.7,312.0,272.52,200.88
2018,8,6,15,45,26.5,218.0,0.8,30.6,236.0,203.51,150.73
2018,8,6,16,0,10.0,154.0,0.8,30.5,160.0,133.89,98.68
2018,8,6,16,15,30.5,142.0,0.75,30.35,159.0,135.7,100.6
2018,8,6,16,30,51.0,130.0,0.7,30.2,158.0,132.03,97.81
2018,8,6,16,45,197.0,144.0,0.6,30.05,235.0,200.64,148.06
2018,8,6,17,0,343.0,158.0,0.5,29.9,312.0,244.01,175.6
2018,8,6,17,15,275.0,136.5,0.5,29.5,250.0,185.73,131.3
2018,8,6,17,30,207.0,115.0,0.5,29.1,188.0,135.66,94.12
2018,8,6,17,45,156.5,103.5,0.5,28.65,153.5,103.98,71.37
2018,8,6,18,0,106.0,92.0,0.5,28.2,119.0,79.02,54.8
2018,8,6,18,15,98.5,71.5,0.5,28.2,92.0,54.69,40.39
2018,8,6,18,30,91.0,51.0,0.5,28.2,65.0,39.83,27.46
2018,8,6,18,45,63.5,34.0,0.5,27.2,42.0,26.93,15.7
2018,8,6,19,0,36.0,17.0,0.5,26.2,19.0,13.86,0.0
2018,8,6,19,15,18.0,8.5,0.5,26.0,9.5,7.26,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.75,21.8,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.9,22.1,4.0,0.0,0.0
2018,8,7,5,45,100.5,17.5,1.05,22.35,25.5,14.94,0.0
2018,8,7,6,0,182.0,31.0,1.2,22.6,47.0,23.98,12.38
2018,8,7,6,15,269.0,44.5,1.15,22.95,85.5,34.14,23.09
2018,8,7,6,30,356.0,58.0,1.1,23.3,124.0,44.12,32.18
2018,8,7,6,45,419.5,68.0,1.1,23.7,170.0,72.38,43.03
2018,8,7,7,0,483.0,78.0,1.1,24.1,216.0,119.58,72.3
2018,8,7,7,15,530.0,85.5,1.15,24.75,265.5,167.42,107.95
2018,8,7,7,30,577.0,93.0,1.2,25.4,315.0,220.58,150.6
2018,8,7,7,45,612.0,99.0,1.2,26.0,365.0,273.91,194.59
2018,8,7,8,0,647.0,105.0,1.2,26.6,415.0,330.46,240.63
2018,8,7,8,15,673.0,109.5,1.2,27.05,463.5,384.84,284.28
2018,8,7,8,30,699.0,114.0,1.2,27.5,512.0,440.76,327.71
2018,8,7,8,45,720.0,117.0,1.2,28.0,557.5,493.86,367.65
2018,8,7,9,0,741.0,120.0,1.2,28.5,603.0,547.4,406.51
2018,8,7,9,15,762.5,119.5,1.2,28.8,646.0,597.45,442.08
2018,8,7,9,30,784.0,119.0,1.2,29.1,689.0,647.16,476.39
2018,8,7,9,45,804.0,117.0,1.2,29.4,728.0,693.69,507.62
2018,8,7,10,0,824.0,115.0,1.2,29.7,767.0,733.34,533.4
2018,8,7,10,15,832.0,116.5,1.2,29.9,798.0,770.62,556.12
2018,8,7,10,30,840.0,118.0,1.2,30.1,829.0,805.43,577.01
2018,8,7,10,45,846.0,119.5,1.25,30.3,853.5,835.9,595.56
2018,8,7,11,0,852.0,121.0,1.3,30.5,878.0,863.44,612.21
2018,8,7,11,15,855.5,122.0,1.35,30.65,895.0,885.22,625.37
2018,8,7,11,30,859.0,123.0,1.4,30.8,912.0,903.72,636.55
2018,8,7,11,45,860.5,124.0,1.45,30.9,922.0,917.02,644.7
2018,8,7,12,0,862.0,125.0,1.5,31.0,932.0,926.85,650.84
2018,8,7,12,15,838.0,138.0,1.5,31.05,924.0,920.38,646.45
2018,8,7,12,30,814.0,151.0,1.5,31.1,916.0,923.55,648.35
2018,8,7,12,45,824.0,144.5,1.55,31.15,915.5,910.81,640.95
2018,8,7,13,0,834.0,138.0,1.6,31.2,915.0,907.98,639.98
2018,8,7,13,15,800.0,154.0,1.6,31.15,890.5,894.48,631.95
2018,8,7,13,30,766.0,170.0,1.6,31.1,866.0,866.24,614.75
2018,8,7,13,45,747.5,173.0,1.65,31.1,839.5,837.09,597.44
2018,8,7,14,0,729.0,176.0,1.7,31.1,813.0,805.62,578.47
2018,8,7,14,15,745.0,163.0,1.65,31.0,796.5,785.76,566.29
2018,8,7,14,30,761.0,150.0,1.6,30.9,780.0,761.97,551.43
2018,8,7,14,45,734.5,155.5,1.6,30.8,742.5,719.48,523.43
2018,8,7,15,0,708.0,161.0,1.6,30.7,705.0,678.87,496.11
2018,8,7,15,15,684.5,159.0,1.55,30.55,662.5,629.73,462.44
2018,8,7,15,30,661.0,157.0,1.5,30.4,620.0,580.34,427.94
2018,8,7,15,45,704.0,132.5,1.5,30.25,596.5,548.88,405.98
2018,8,7,16,0,747.0,108.0,1.5,30.1,573.0,511.81,378.76
2018,8,7,16,15,601.5,131.0,1.4,29.9,486.0,421.18,311.65
2018,8,7,16,30,456.0,154.0,1.3,29.7,399.0,339.47,250.72
2018,8,7,16,45,240.0,115.0,1.2,29.5,243.0,191.86,141.05
2018,8,7,17,0,24.0,76.0,1.1,29.3,87.0,71.66,51.19
2018,8,7,17,15,31.0,67.0,1.05,28.85,79.0,64.25,45.26
2018,8,7,17,30,38.0,58.0,1.0,28.4,71.0,56.04,38.36
2018,8,7,17,45,87.0,54.5,0.9,27.95,78.0,56.74,36.89
2018,8,7,18,0,136.0,51.0,0.8,27.5,85.0,50.05,30.74
2018,8,7,18,15,147.5,38.5,0.8,27.5,67.5,28.68,18.66
2018,8,7,18,30,159.0,26.0,0.8,27.5,50.0,19.89,10.96
2018,8,7,18,45,109.0,18.5,0.75,26.45,32.0,14.26,5.6
2018,8,7,19,0,59.0,11.0,0.7,25.4,14.0,8.55,0.0
2018,8,7,19,15,29.5,5.5,0.7,25.25,7.0,4.69,0.0
2018,8,7,19,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,8,5,15,6.5,1.5,0.7,21.1,1.5,0.0,0.0
2018,8,8,5,30,13.0,3.0,0.8,21.4,3.0,0.0,0.0
2018,8,8,5,45,26.0,14.0,0.95,21.7,15.5,11.95,0.0
2018,8,8,6,0,39.0,25.0,1.1,22.0,28.0,20.18,9.27
2018,8,8,6,15,43.5,43.0,1.1,22.35,49.0,33.79,22.82
2018,8,8,6,30,48.0,61.0,1.1,22.7,70.0,47.99,35.54
2018,8,8,6,45,156.5,76.5,1.1,23.0,118.5,67.07,45.6
2018,8,8,7,0,265.0,92.0,1.1,23.3,167.0,104.26,69.14
2018,8,8,7,15,320.5,106.5,1.15,23.9,216.0,146.34,100.34
2018,8,8,7,30,376.0,121.0,1.2,24.5,265.0,194.72,138.14
2018,8,8,7,45,482.0,119.0,1.25,25.1,331.5,250.59,181.14
2018,8,8,8,0,588.0,117.0,1.3,25.7,398.0,321.63,236.4
2018,8,8,8,15,648.0,113.5,1.35,26.3,455.0,379.72,282.28
2018,8,8,8,30,708.0,110.0,1.4,26.9,512.0,442.88,331.02
2018,8,8,8,45,734.0,111.5,1.45,27.5,559.5,498.25,372.9
2018,8,8,9,0,760.0,113.0,1.5,28.1,607.0,553.47,413.39
2018,8,8,9,15,775.5,115.0,1.5,28.5,648.5,603.09,448.72
2018,8,8,9,30,791.0,117.0,1.5,28.9,690.0,651.83,482.39
2018,8,8,9,45,803.0,118.5,1.5,29.3,727.0,696.46,512.28
2018,8,8,10,0,815.0,120.0,1.5,29.7,764.0,733.25,536.17
2018,8,8,10,15,822.5,122.5,1.45,29.95,795.0,770.79,558.75
2018,8,8,10,30,830.0,125.0,1.4,30.2,826.0,805.85,579.35
2018,8,8,10,45,835.5,126.5,1.4,30.45,850.0,835.64,596.85
2018,8,8,11,0,841.0,128.0,1.4,30.7,874.0,862.5,612.41
2018,8,8,11,15,844.0,129.5,1.45,30.8,891.0,884.07,625.57
2018,8,8,11,30,847.0,131.0,1.5,30.9,908.0,902.37,636.77
2018,8,8,11,45,848.5,132.0,1.55,31.05,917.5,915.5,644.69
2018,8,8,12,0,850.0,133.0,1.6,31.2,927.0,925.2,650.61
2018,8,8,12,15,840.0,139.0,1.65,31.2,925.5,925.26,651.02
2018,8,8,12,30,830.0,145.0,1.7,31.2,924.0,921.78,649.42
2018,8,8,12,45,815.0,150.0,1.8,31.25,911.5,922.61,651.07
2018,8,8,13,0,800.0,155.0,1.9,31.3,899.0,907.16,642.46
2018,8,8,13,15,699.5,208.0,1.9,31.25,851.5,863.79,615.43
2018,8,8,13,30,599.0,261.0,1.9,31.2,804.0,811.25,580.05
2018,8,8,13,45,503.5,283.0,1.95,31.15,732.5,731.65,527.36
2018,8,8,14,0,408.0,305.0,2.0,31.1,661.0,656.83,476.71
2018,8,8,14,15,476.0,272.0,2.05,31.0,674.5,668.76,487.64
2018,8,8,14,30,544.0,239.0,2.1,30.9,688.0,678.7,496.32
2018,8,8,14,45,366.0,262.5,2.1,30.8,559.0,540.17,398.57
2018,8,8,15,0,188.0,286.0,2.1,30.7,430.0,396.68,294.91
2018,8,8,15,15,121.0,244.0,2.05,30.45,335.0,303.84,227.38
2018,8,8,15,30,54.0,202.0,2.0,30.2,240.0,209.3,156.61
2018,8,8,15,45,141.5,223.0,1.95,30.0,313.0,282.84,213.27
2018,8,8,16,0,229.0,244.0,1.9,29.8,386.0,345.6,259.77
2018,8,8,16,15,331.5,213.5,1.8,29.45,400.5,353.59,265.04
2018,8,8,16,30,434.0,183.0,1.7,29.1,415.0,355.88,264.72
2018,8,8,16,45,416.0,165.0,1.6,28.7,369.0,305.57,225.27
2018,8,8,17,0,398.0,147.0,1.5,28.3,323.0,256.76,186.36
2018,8,8,17,15,247.5,126.0,1.4,27.85,230.5,170.88,122.47
2018,8,8,17,30,97.0,105.0,1.3,27.4,138.0,106.26,76.35
2018,8,8,17,45,48.5,57.0,1.2,26.9,73.5,54.2,36.6
2018,8,8,18,0,0.0,9.0,1.1,26.4,9.0,7.39,0.43
2018,8,8,18,15,0.0,7.5,1.1,26.4,7.5,6.16,0.0
2018,8,8,18,30,0.0,6.0,1.1,26.4,6.0,4.92,0.0
2018,8,8,18,45,0.0,4.5,1.05,25.5,4.5,3.69,0.0
2018,8,8,19,0,0.0,3.0,1.0,24.6,3.0,2.46,0.0
2018,8,8,19,15,0.0,1.5,1.05,24.4,1.5,1.28,0.0
2018,8,8,19,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.35,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,5,15,12.0,2.5,0.95,21.15,2.0,0.0,0.0
2018,8,9,5,30,24.0,5.0,1.1,21.4,4.0,0.0,0.0
2018,8,9,5,45,106.0,16.0,1.3,21.65,23.0,13.66,0.0
2018,8,9,6,0,188.0,27.0,1.5,21.9,42.0,20.97,9.49
2018,8,9,6,15,312.0,37.0,1.5,22.25,84.0,29.9,19.51
2018,8,9,6,30,436.0,47.0,1.5,22.6,126.0,37.57,26.62
2018,8,9,6,45,505.0,53.5,1.55,23.0,174.0,68.24,36.91
2018,8,9,7,0,574.0,60.0,1.6,23.4,222.0,116.55,66.16
2018,8,9,7,15,568.5,75.0,1.65,23.9,263.0,167.32,106.95
2018,8,9,7,30,563.0,90.0,1.7,24.4,304.0,217.07,149.58
2018,8,9,7,45,480.5,127.0,1.8,24.95,328.5,258.08,187.68
2018,8,9,8,0,398.0,164.0,1.9,25.5,353.0,291.72,218.09
2018,8,9,8,15,393.0,185.5,1.9,25.95,389.5,334.44,252.45
2018,8,9,8,30,388.0,207.0,1.9,26.4,426.0,376.0,284.76
2018,8,9,8,45,389.0,229.5,1.9,26.85,465.5,413.4,312.98
2018,8,9,9,0,390.0,252.0,1.9,27.3,505.0,456.39,344.35
2018,8,9,9,15,443.0,250.5,1.85,27.6,556.5,518.2,388.9
2018,8,9,9,30,496.0,249.0,1.8,27.9,608.0,575.78,429.47
2018,8,9,9,45,518.0,254.0,1.75,28.25,646.5,620.03,459.4
2018,8,9,10,0,540.0,259.0,1.7,28.6,685.0,664.24,488.68
2018,8,9,10,15,537.0,273.0,1.65,28.85,711.0,696.78,509.15
2018,8,9,10,30,534.0,287.0,1.6,29.1,737.0,727.12,527.8
2018,8,9,10,45,578.5,272.0,1.6,29.35,772.5,770.94,556.6
2018,8,9,11,0,623.0,257.0,1.6,29.6,808.0,812.82,583.62
2018,8,9,11,15,686.5,221.5,1.55,29.75,840.5,851.24,608.52
2018,8,9,11,30,750.0,186.0,1.5,29.9,873.0,880.05,625.63
2018,8,9,11,45,555.5,275.5,1.45,30.05,787.5,803.06,571.92
2018,8,9,12,0,361.0,365.0,1.4,30.2,702.0,695.61,497.19
2018,8,9,12,15,552.5,278.5,1.4,30.3,795.5,811.64,577.97
2018,8,9,12,30,744.0,192.0,1.4,30.4,889.0,901.09,636.18
2018,8,9,12,45,655.0,244.0,1.4,30.5,855.0,873.62,616.87
2018,8,9,13,0,566.0,296.0,1.4,30.6,821.0,832.7,588.74
2018,8,9,13,15,461.0,348.0,1.4,30.55,771.5,776.34,550.66
2018,8,9,13,30,356.0,400.0,1.4,30.5,722.0,709.33,505.38
2018,8,9,13,45,405.5,369.5,1.4,30.5,728.5,726.63,518.77
2018,8,9,14,0,455.0,339.0,1.4,30.5,735.0,729.3,521.94
2018,8,9,14,15,460.5,322.0,1.35,30.4,712.0,703.23,505.18
2018,8,9,14,30,466.0,305.0,1.3,30.3,689.0,674.96,487.06
2018,8,9,14,45,508.5,275.5,1.3,30.2,678.0,661.34,479.6
2018,8,9,15,0,551.0,246.0,1.3,30.1,667.0,642.73,468.36
2018,8,9,15,15,641.5,192.5,1.3,30.0,657.5,634.29,464.36
2018,8,9,15,30,732.0,139.0,1.3,29.9,648.0,610.74,449.34
2018,8,9,15,45,710.0,136.0,1.25,29.8,603.0,558.04,411.65
2018,8,9,16,0,688.0,133.0,1.2,29.7,558.0,505.46,373.28
2018,8,9,16,15,670.5,125.5,1.15,29.5,511.5,451.34,332.89
2018,8,9,16,30,653.0,118.0,1.1,29.3,465.0,397.56,291.48
2018,8,9,16,45,628.5,111.0,1.1,29.1,417.0,342.25,247.92
2018,8,9,17,0,604.0,104.0,1.1,28.9,369.0,288.62,204.5
2018,8,9,17,15,586.5,93.0,1.05,28.35,323.0,235.22,160.52
2018,8,9,17,30,569.0,82.0,1.0,27.8,277.0,183.27,117.76
2018,8,9,17,45,517.5,74.0,0.9,27.2,228.0,131.14,78.22
2018,8,9,18,0,466.0,66.0,0.8,26.6,179.0,85.11,48.27
2018,8,9,18,15,385.0,56.0,0.8,26.6,134.0,44.55,32.06
2018,8,9,18,30,304.0,46.0,0.8,26.6,89.0,35.36,23.8
2018,8,9,18,45,188.0,31.0,0.8,25.4,54.0,23.96,12.81
2018,8,9,19,0,72.0,16.0,0.8,24.2,19.0,13.66,0.0
2018,8,9,19,15,36.0,8.0,0.85,24.05,9.5,6.83,0.0
2018,8,9,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.95,23.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,10,5,15,5.0,1.0,1.1,20.3,1.0,0.0,0.0
2018,8,10,5,30,10.0,2.0,1.3,20.6,2.0,0.0,0.0
2018,8,10,5,45,88.0,15.5,1.45,20.95,22.0,13.23,0.0
2018,8,10,6,0,166.0,29.0,1.6,21.3,42.0,22.45,10.13
2018,8,10,6,15,207.0,44.0,1.6,21.75,72.5,33.58,22.59
2018,8,10,6,30,248.0,59.0,1.6,22.2,103.0,44.35,32.44
2018,8,10,6,45,359.5,68.0,1.55,22.65,156.0,71.54,43.43
2018,8,10,7,0,471.0,77.0,1.5,23.1,209.0,120.27,73.5
2018,8,10,7,15,528.0,84.0,1.55,23.75,260.5,169.08,110.14
2018,8,10,7,30,585.0,91.0,1.6,24.4,312.0,224.47,154.72
2018,8,10,7,45,620.0,97.0,1.65,25.1,362.5,278.6,199.83
2018,8,10,8,0,655.0,103.0,1.7,25.8,413.0,335.96,246.97
2018,8,10,8,15,681.0,107.5,1.7,26.25,462.0,391.08,291.66
2018,8,10,8,30,707.0,112.0,1.7,26.7,511.0,447.71,336.12
2018,8,10,8,45,726.5,116.0,1.75,27.15,557.0,501.64,377.38
2018,8,10,9,0,746.0,120.0,1.8,27.6,603.0,555.72,417.43
2018,8,10,9,15,759.5,124.5,1.7,27.9,645.0,606.0,453.04
2018,8,10,9,30,773.0,129.0,1.6,28.2,687.0,655.29,486.7
2018,8,10,9,45,783.0,132.0,1.5,28.45,723.0,699.39,515.79
2018,8,10,10,0,793.0,135.0,1.4,28.7,759.0,741.68,542.73
2018,8,10,10,15,801.5,138.0,1.3,28.95,790.5,780.74,566.02
2018,8,10,10,30,810.0,141.0,1.2,29.2,822.0,817.43,586.88
2018,8,10,10,45,783.5,161.0,1.1,29.45,836.0,838.15,597.11
2018,8,10,11,0,757.0,181.0,1.0,29.7,850.0,853.95,604.24
2018,8,10,11,15,766.5,180.0,0.95,29.85,869.0,878.11,617.53
2018,8,10,11,30,776.0,179.0,0.9,30.0,888.0,899.41,628.82
2018,8,10,11,45,771.0,184.0,0.8,30.15,895.0,909.88,632.55
2018,8,10,12,0,766.0,189.0,0.7,30.3,902.0,916.92,634.28
2018,8,10,12,15,802.0,167.0,0.65,30.35,915.5,933.73,643.15
2018,8,10,12,30,838.0,145.0,0.6,30.4,929.0,933.48,641.63
2018,8,10,12,45,837.0,144.5,0.55,30.45,923.5,929.08,637.96
2018,8,10,13,0,836.0,144.0,0.5,30.5,918.0,921.26,632.39
2018,8,10,13,15,832.5,143.5,0.5,30.5,905.0,907.76,624.68
2018,8,10,13,30,829.0,143.0,0.5,30.5,892.0,890.97,615.11
2018,8,10,13,45,823.0,142.0,0.45,30.5,871.0,868.3,601.11
2018,8,10,14,0,817.0,141.0,0.4,30.5,850.0,852.67,591.55
2018,8,10,14,15,809.0,139.0,0.4,30.35,822.5,820.68,573.09
2018,8,10,14,30,801.0,137.0,0.4,30.2,795.0,786.05,553.04
2018,8,10,14,45,790.5,135.5,0.35,30.1,761.5,747.55,529.33
2018,8,10,15,0,780.0,134.0,0.3,30.0,728.0,706.99,503.02
2018,8,10,15,15,767.5,130.5,0.3,29.95,689.0,661.34,473.48
2018,8,10,15,30,755.0,127.0,0.3,29.9,650.0,614.29,442.25
2018,8,10,15,45,739.0,123.0,0.3,29.85,606.5,563.57,407.61
2018,8,10,16,0,723.0,119.0,0.3,29.8,563.0,512.1,371.35
2018,8,10,16,15,700.5,114.5,0.35,29.8,515.5,456.56,331.37
2018,8,10,16,30,678.0,110.0,0.4,29.8,468.0,401.78,290.45
2018,8,10,16,45,649.0,104.0,0.4,29.85,418.5,344.28,245.89
2018,8,10,17,0,620.0,98.0,0.4,29.9,369.0,288.93,201.79
2018,8,10,17,15,541.0,97.0,0.4,29.35,311.0,227.71,154.58
2018,8,10,17,30,462.0,96.0,0.4,28.8,253.0,172.2,112.38
2018,8,10,17,45,381.5,86.5,0.45,28.2,201.0,121.66,75.9
2018,8,10,18,0,301.0,77.0,0.5,27.6,149.0,80.8,49.88
2018,8,10,18,15,257.5,61.0,0.5,27.6,112.0,45.74,32.88
2018,8,10,18,30,214.0,45.0,0.5,27.6,75.0,34.27,22.74
2018,8,10,18,45,149.0,31.0,0.5,26.8,47.5,23.88,12.3
2018,8,10,19,0,84.0,17.0,0.5,26.0,20.0,14.51,0.0
2018,8,10,19,15,42.0,8.5,0.5,25.85,10.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.45,22.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.45,22.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.5,21.55,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.8,2.0,0.0,0.0
