Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,2,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,21,5,45,22.0,8.5,1.1,22.7,9.5,7.26,0.0
2018,8,21,6,0,44.0,17.0,1.2,22.9,19.0,13.52,0.0
2018,8,21,6,15,36.0,32.5,1.3,23.1,35.5,25.82,15.14
2018,8,21,6,30,28.0,48.0,1.4,23.3,52.0,38.37,26.88
2018,8,21,6,45,26.5,68.0,1.55,23.5,73.0,56.76,40.12
2018,8,21,7,0,25.0,88.0,1.7,23.7,94.0,75.44,55.52
2018,8,21,7,15,20.0,97.0,1.75,23.9,102.5,84.7,63.4
2018,8,21,7,30,15.0,106.0,1.8,24.1,111.0,91.53,69.13
2018,8,21,7,45,15.0,124.0,1.85,24.35,130.0,107.74,82.1
2018,8,21,8,0,15.0,142.0,1.9,24.6,149.0,124.04,94.94
2018,8,21,8,15,10.5,138.5,2.0,24.8,143.5,120.24,91.63
2018,8,21,8,30,6.0,135.0,2.1,25.0,138.0,115.79,87.78
2018,8,21,8,45,12.5,164.0,2.15,25.25,171.5,144.55,110.21
2018,8,21,9,0,19.0,193.0,2.2,25.5,205.0,174.24,133.06
2018,8,21,9,15,26.5,227.5,2.25,25.8,245.5,217.51,166.06
2018,8,21,9,30,34.0,262.0,2.3,26.1,286.0,256.17,195.0
2018,8,21,9,45,23.5,244.0,2.3,26.35,261.0,233.97,177.31
2018,8,21,10,0,13.0,226.0,2.3,26.6,236.0,202.37,152.61
2018,8,21,10,15,15.5,242.5,2.35,26.9,255.0,219.58,165.41
2018,8,21,10,30,18.0,259.0,2.4,27.2,274.0,236.98,178.15
2018,8,21,10,45,26.5,299.0,2.4,27.5,321.5,293.45,220.02
2018,8,21,11,0,35.0,339.0,2.4,27.8,369.0,340.32,253.99
2018,8,21,11,15,33.5,344.5,2.45,28.0,374.0,345.49,257.17
2018,8,21,11,30,32.0,350.0,2.5,28.2,379.0,350.42,260.36
2018,8,21,11,45,57.0,384.0,2.5,28.4,436.0,407.8,302.22
2018,8,21,12,0,82.0,418.0,2.5,28.6,493.0,465.69,343.56
2018,8,21,12,15,68.0,395.0,2.55,28.75,457.0,430.24,317.62
2018,8,21,12,30,54.0,372.0,2.6,28.9,421.0,394.41,291.68
2018,8,21,12,45,41.5,361.0,2.6,29.1,398.5,371.43,274.68
2018,8,21,13,0,29.0,350.0,2.6,29.3,376.0,348.34,257.51
2018,8,21,13,15,49.0,363.0,2.6,29.35,406.5,378.81,280.38
2018,8,21,13,30,69.0,376.0,2.6,29.4,437.0,408.39,302.26
2018,8,21,13,45,107.5,383.5,2.6,29.4,475.5,463.26,342.6
2018,8,21,14,0,146.0,391.0,2.6,29.4,514.0,500.02,369.65
2018,8,21,14,15,117.0,352.5,2.6,29.35,449.0,432.9,321.64
2018,8,21,14,30,88.0,314.0,2.6,29.3,384.0,354.54,265.13
2018,8,21,14,45,134.0,288.5,2.6,29.25,389.5,374.34,281.53
2018,8,21,15,0,180.0,263.0,2.6,29.2,395.0,377.52,285.28
2018,8,21,15,15,259.0,246.5,2.55,29.0,424.0,417.59,316.28
2018,8,21,15,30,338.0,230.0,2.5,28.8,453.0,439.24,333.14
2018,8,21,15,45,408.5,195.5,2.5,28.65,446.0,440.64,334.66
2018,8,21,16,0,479.0,161.0,2.5,28.5,439.0,423.36,321.83
2018,8,21,16,15,459.5,156.0,2.35,28.2,403.5,380.58,288.62
2018,8,21,16,30,440.0,151.0,2.2,27.9,368.0,338.79,255.53
2018,8,21,16,45,332.5,113.0,2.05,27.65,266.5,235.34,175.91
2018,8,21,17,0,225.0,75.0,1.9,27.4,165.0,144.08,104.98
2018,8,21,17,15,114.0,50.5,1.7,26.9,96.0,74.92,51.69
2018,8,21,17,30,3.0,26.0,1.5,26.4,27.0,22.01,12.35
2018,8,21,17,45,2.0,28.5,1.3,25.9,29.0,23.76,13.84
2018,8,21,18,0,1.0,31.0,1.1,25.4,31.0,25.64,15.33
2018,8,21,18,15,43.5,26.0,1.1,25.4,30.0,21.66,12.56
2018,8,21,18,30,86.0,21.0,1.1,25.4,29.0,16.89,7.61
2018,8,21,18,45,55.5,13.0,1.1,24.7,17.0,10.5,0.0
2018,8,21,19,0,25.0,5.0,1.1,24.0,5.0,4.27,0.0
2018,8,21,19,15,12.5,2.5,1.15,23.9,2.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.3,23.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.45,23.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,23.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.7,23.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,23.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.0,23.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.0,22.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,22,5,45,68.0,9.0,1.25,21.05,12.5,7.68,0.0
2018,8,22,6,0,136.0,18.0,1.4,21.3,25.0,14.05,0.0
2018,8,22,6,15,251.5,31.0,1.45,21.6,62.0,25.37,14.74
2018,8,22,6,30,367.0,44.0,1.5,21.9,99.0,37.73,26.48
2018,8,22,6,45,443.0,53.0,1.55,22.25,146.0,77.95,43.01
2018,8,22,7,0,519.0,62.0,1.6,22.6,193.0,127.78,77.1
2018,8,22,7,15,568.5,69.0,1.65,23.15,243.5,179.84,118.62
2018,8,22,7,30,618.0,76.0,1.7,23.7,294.0,237.53,166.74
2018,8,22,7,45,653.5,81.5,1.75,24.25,345.0,294.6,215.07
2018,8,22,8,0,689.0,87.0,1.8,24.8,396.0,354.9,265.09
2018,8,22,8,15,713.0,91.5,1.85,25.3,445.0,412.92,312.24
2018,8,22,8,30,737.0,96.0,1.9,25.8,494.0,470.98,357.9
2018,8,22,8,45,754.0,100.5,1.9,26.25,540.0,526.05,399.74
2018,8,22,9,0,771.0,105.0,1.9,26.7,586.0,580.95,440.01
2018,8,22,9,15,773.0,114.5,1.9,27.05,625.5,630.54,475.19
2018,8,22,9,30,775.0,124.0,1.9,27.4,665.0,677.98,507.79
2018,8,22,9,45,745.0,146.0,1.95,27.7,689.5,711.43,529.79
2018,8,22,10,0,715.0,168.0,2.0,28.0,714.0,743.93,550.56
2018,8,22,10,15,612.0,224.5,2.0,28.2,705.5,741.74,545.84
2018,8,22,10,30,509.0,281.0,2.0,28.4,697.0,725.43,531.71
2018,8,22,10,45,350.0,348.5,1.95,28.6,638.5,653.26,478.3
2018,8,22,11,0,191.0,416.0,1.9,28.8,580.0,571.13,417.34
2018,8,22,11,15,230.5,415.0,1.9,28.95,617.0,611.79,446.31
2018,8,22,11,30,270.0,414.0,1.9,29.1,654.0,668.54,484.71
2018,8,22,11,45,200.0,400.5,1.9,29.2,579.5,577.18,420.64
2018,8,22,12,0,130.0,387.0,1.9,29.3,505.0,499.02,365.17
2018,8,22,12,15,155.5,401.5,1.9,29.3,543.0,538.58,393.66
2018,8,22,12,30,181.0,416.0,1.9,29.3,581.0,577.33,420.6
2018,8,22,12,45,225.0,409.0,1.9,29.3,612.5,627.8,455.84
2018,8,22,13,0,269.0,402.0,1.9,29.3,644.0,659.99,478.5
2018,8,22,13,15,206.0,388.0,1.85,29.25,571.5,566.98,413.88
2018,8,22,13,30,143.0,374.0,1.8,29.2,499.0,490.92,360.31
2018,8,22,13,45,220.5,336.5,1.75,29.15,524.0,534.64,393.73
2018,8,22,14,0,298.0,299.0,1.7,29.1,549.0,558.63,412.51
2018,8,22,14,15,249.5,229.5,1.7,28.95,434.0,439.6,329.17
2018,8,22,14,30,201.0,160.0,1.7,28.8,319.0,335.92,254.78
2018,8,22,14,45,101.0,131.5,1.65,28.7,211.5,208.87,158.52
2018,8,22,15,0,1.0,103.0,1.6,28.6,104.0,86.73,62.57
2018,8,22,15,15,116.0,165.5,1.55,28.4,242.0,233.86,178.62
2018,8,22,15,30,231.0,228.0,1.5,28.2,380.0,368.8,279.98
2018,8,22,15,45,176.5,223.5,1.45,28.05,334.5,310.29,235.39
2018,8,22,16,0,122.0,219.0,1.4,27.9,289.0,265.7,201.72
2018,8,22,16,15,227.0,201.5,1.35,27.65,317.5,300.04,227.97
2018,8,22,16,30,332.0,184.0,1.3,27.4,346.0,314.92,237.65
2018,8,22,16,45,218.0,156.0,1.2,27.2,257.5,225.06,169.12
2018,8,22,17,0,104.0,128.0,1.1,27.0,169.0,145.26,108.52
2018,8,22,17,15,63.5,98.0,1.0,26.45,122.0,98.89,72.63
2018,8,22,17,30,23.0,68.0,0.9,25.9,75.0,61.59,43.92
2018,8,22,17,45,11.5,45.0,0.8,25.35,48.5,39.39,26.29
2018,8,22,18,0,0.0,22.0,0.7,24.8,22.0,18.11,9.23
2018,8,22,18,15,1.5,16.0,0.7,24.8,16.0,13.17,5.44
2018,8,22,18,30,3.0,10.0,0.7,24.8,10.0,8.43,0.88
2018,8,22,18,45,1.5,5.5,0.7,23.95,5.5,4.69,0.0
2018,8,22,19,0,0.0,1.0,0.7,23.1,1.0,0.85,0.0
2018,8,22,19,15,0.0,0.5,0.75,22.95,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.35,19.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,23,5,45,71.0,9.5,1.55,15.6,13.0,8.11,0.0
2018,8,23,6,0,142.0,19.0,1.7,15.8,26.0,14.84,0.0
2018,8,23,6,15,267.5,32.5,1.8,16.3,65.0,26.85,16.17
2018,8,23,6,30,393.0,46.0,1.9,16.8,104.0,40.79,29.69
2018,8,23,6,45,478.0,54.5,2.05,17.35,153.5,83.11,46.66
2018,8,23,7,0,563.0,63.0,2.2,17.9,203.0,136.23,83.65
2018,8,23,7,15,618.0,68.5,2.3,18.4,256.5,191.02,128.32
2018,8,23,7,30,673.0,74.0,2.4,18.9,310.0,252.03,180.4
2018,8,23,7,45,714.0,78.5,2.45,19.45,365.0,313.41,233.52
2018,8,23,8,0,755.0,83.0,2.5,20.0,420.0,379.73,289.65
2018,8,23,8,15,782.0,86.0,2.5,20.4,472.0,440.34,340.17
2018,8,23,8,30,809.0,89.0,2.5,20.8,524.0,502.32,390.07
2018,8,23,8,45,830.0,91.5,2.45,21.2,573.5,561.49,436.01
2018,8,23,9,0,851.0,94.0,2.4,21.6,623.0,620.68,480.3
2018,8,23,9,15,865.5,96.5,2.35,21.95,667.5,671.42,517.18
2018,8,23,9,30,880.0,99.0,2.3,22.3,712.0,724.0,554.1
2018,8,23,9,45,891.5,100.5,2.25,22.65,751.0,771.81,585.5
2018,8,23,10,0,903.0,102.0,2.2,23.0,790.0,817.52,614.17
2018,8,23,10,15,911.5,103.0,2.15,23.25,822.5,857.95,639.02
2018,8,23,10,30,920.0,104.0,2.1,23.5,855.0,895.59,661.69
2018,8,23,10,45,926.5,104.5,2.05,23.8,880.5,927.97,680.5
2018,8,23,11,0,933.0,105.0,2.0,24.1,906.0,957.08,697.01
2018,8,23,11,15,937.0,106.0,2.0,24.3,924.0,980.92,710.89
2018,8,23,11,30,941.0,107.0,2.0,24.5,942.0,1001.09,722.47
2018,8,23,11,45,942.0,107.0,1.95,24.65,950.5,1013.62,728.79
2018,8,23,12,0,943.0,107.0,1.9,24.8,959.0,1022.25,732.78
2018,8,23,12,15,943.5,107.0,1.9,24.95,961.0,1026.44,734.78
2018,8,23,12,30,944.0,107.0,1.9,25.1,963.0,1026.67,734.45
2018,8,23,12,45,943.0,106.0,1.85,25.2,956.0,1020.49,729.75
2018,8,23,13,0,942.0,105.0,1.8,25.3,949.0,1010.36,722.77
2018,8,23,13,15,938.0,104.5,1.8,25.35,934.0,994.01,712.82
2018,8,23,13,30,934.0,104.0,1.8,25.4,919.0,973.91,700.63
2018,8,23,13,45,929.5,103.0,1.75,25.4,897.0,949.2,685.1
2018,8,23,14,0,925.0,102.0,1.7,25.4,875.0,920.98,667.39
2018,8,23,14,15,918.5,100.5,1.65,25.35,845.5,887.2,646.22
2018,8,23,14,30,912.0,99.0,1.6,25.3,816.0,850.34,622.99
2018,8,23,14,45,901.5,97.5,1.6,25.2,779.0,807.46,596.28
2018,8,23,15,0,891.0,96.0,1.6,25.1,742.0,762.21,567.67
2018,8,23,15,15,879.0,93.5,1.55,24.95,700.0,712.78,534.67
2018,8,23,15,30,867.0,91.0,1.5,24.8,658.0,661.62,498.64
2018,8,23,15,45,851.0,88.0,1.5,24.7,611.0,606.08,458.73
2018,8,23,16,0,835.0,85.0,1.5,24.6,564.0,551.84,418.38
2018,8,23,16,15,813.5,82.0,1.4,24.3,513.5,491.62,372.1
2018,8,23,16,30,792.0,79.0,1.3,24.0,463.0,431.85,324.63
2018,8,23,16,45,763.0,74.5,1.25,23.75,410.0,368.55,273.15
2018,8,23,17,0,734.0,70.0,1.2,23.5,357.0,307.26,221.74
2018,8,23,17,15,692.0,65.5,1.1,22.7,303.5,244.97,169.34
2018,8,23,17,30,650.0,61.0,1.0,21.9,250.0,185.02,119.07
2018,8,23,17,45,587.5,54.0,0.9,21.1,198.5,126.4,73.14
2018,8,23,18,0,525.0,47.0,0.8,20.3,147.0,75.31,39.0
2018,8,23,18,15,423.5,38.0,0.8,20.3,102.0,30.98,20.74
2018,8,23,18,30,322.0,29.0,0.8,20.3,57.0,24.11,12.87
2018,8,23,18,45,183.5,17.5,0.8,19.1,31.0,14.94,0.0
2018,8,23,19,0,45.0,6.0,0.8,17.9,5.0,0.0,0.0
2018,8,23,19,15,22.5,3.0,0.8,17.7,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,24,5,45,82.0,9.5,1.15,13.5,13.0,8.11,0.0
2018,8,24,6,0,164.0,19.0,1.2,14.0,26.0,15.96,0.0
2018,8,24,6,15,295.5,31.0,1.25,14.65,65.5,25.65,15.14
2018,8,24,6,30,427.0,43.0,1.3,15.3,105.0,39.69,24.52
2018,8,24,6,45,506.0,51.0,1.35,15.95,154.5,83.53,45.95
2018,8,24,7,0,585.0,59.0,1.4,16.6,204.0,137.34,83.91
2018,8,24,7,15,635.5,65.0,1.35,17.5,257.0,193.14,129.59
2018,8,24,7,30,686.0,71.0,1.3,18.4,310.0,254.6,181.8
2018,8,24,7,45,721.5,76.0,1.25,19.25,363.5,316.91,234.98
2018,8,24,8,0,757.0,81.0,1.2,20.1,417.0,380.7,287.91
2018,8,24,8,15,782.5,85.0,1.35,20.75,469.0,441.79,338.02
2018,8,24,8,30,808.0,89.0,1.5,21.4,521.0,504.11,387.39
2018,8,24,8,45,827.0,91.5,1.6,22.0,569.5,562.18,431.89
2018,8,24,9,0,846.0,94.0,1.7,22.6,618.0,620.07,474.76
2018,8,24,9,15,861.0,96.5,1.7,22.9,662.5,670.87,511.29
2018,8,24,9,30,876.0,99.0,1.7,23.2,707.0,723.64,548.01
2018,8,24,9,45,886.5,100.5,1.7,23.55,745.0,770.56,578.42
2018,8,24,10,0,897.0,102.0,1.7,23.9,783.0,815.31,606.3
2018,8,24,10,15,905.5,103.0,1.65,24.15,815.5,855.53,630.46
2018,8,24,10,30,914.0,104.0,1.6,24.4,848.0,892.97,652.46
2018,8,24,10,45,919.5,105.0,1.55,24.65,873.0,924.8,670.53
2018,8,24,11,0,925.0,106.0,1.5,24.9,898.0,953.3,686.33
2018,8,24,11,15,928.0,107.0,1.45,25.1,915.0,976.03,698.49
2018,8,24,11,30,931.0,108.0,1.4,25.3,932.0,995.06,708.35
2018,8,24,11,45,933.0,108.0,1.35,25.55,941.5,1008.38,714.53
2018,8,24,12,0,935.0,108.0,1.3,25.8,951.0,1017.84,718.43
2018,8,24,12,15,935.5,108.0,1.3,25.9,952.5,1021.94,720.43
2018,8,24,12,30,936.0,108.0,1.3,26.0,954.0,1022.1,720.2
2018,8,24,12,45,934.5,106.5,1.3,26.15,946.5,1014.89,715.49
2018,8,24,13,0,933.0,105.0,1.3,26.3,939.0,1003.78,708.57
2018,8,24,13,15,928.5,105.5,1.3,26.35,924.0,987.98,699.19
2018,8,24,13,30,924.0,106.0,1.3,26.4,909.0,968.47,687.63
2018,8,24,13,45,917.5,105.5,1.3,26.45,886.0,942.57,672.14
2018,8,24,14,0,911.0,105.0,1.3,26.5,863.0,913.3,654.57
2018,8,24,14,15,901.5,104.0,1.3,26.45,832.0,877.77,633.2
2018,8,24,14,30,892.0,103.0,1.3,26.4,801.0,839.4,609.87
2018,8,24,14,45,880.0,102.0,1.3,26.35,764.0,796.46,583.32
2018,8,24,15,0,868.0,101.0,1.3,26.3,727.0,751.33,554.99
2018,8,24,15,15,854.0,99.0,1.3,26.15,685.0,701.86,522.53
2018,8,24,15,30,840.0,97.0,1.3,26.0,643.0,654.79,489.95
2018,8,24,15,45,821.5,95.0,1.3,25.9,596.5,599.16,450.33
2018,8,24,16,0,803.0,93.0,1.3,25.8,550.0,543.07,409.12
2018,8,24,16,15,780.0,89.5,1.25,25.55,500.0,483.13,363.67
2018,8,24,16,30,757.0,86.0,1.2,25.3,450.0,423.89,317.17
2018,8,24,16,45,726.0,81.0,1.15,25.05,397.5,361.19,266.64
2018,8,24,17,0,695.0,76.0,1.1,24.8,345.0,299.41,215.42
2018,8,24,17,15,649.5,70.5,1.0,24.1,292.0,237.25,163.71
2018,8,24,17,30,604.0,65.0,0.9,23.4,239.0,179.88,116.07
2018,8,24,17,45,537.0,58.0,0.8,22.65,188.5,123.44,72.4
2018,8,24,18,0,470.0,51.0,0.7,21.9,138.0,75.17,40.41
2018,8,24,18,15,367.0,40.0,0.7,21.9,94.5,32.62,21.88
2018,8,24,18,30,264.0,29.0,0.7,21.9,51.0,24.11,12.15
2018,8,24,18,45,144.5,16.5,0.75,20.95,27.0,14.08,0.0
2018,8,24,19,0,25.0,4.0,0.8,20.0,3.0,0.0,0.0
2018,8,24,19,15,12.5,2.0,0.8,19.75,1.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,5,45,50.5,9.5,0.7,16.25,11.5,0.0,0.0
2018,8,25,6,0,101.0,19.0,0.7,16.7,23.0,16.22,0.0
2018,8,25,6,15,212.5,34.5,0.7,17.2,59.5,26.69,15.55
2018,8,25,6,30,324.0,50.0,0.7,17.7,96.0,42.96,27.12
2018,8,25,6,45,405.0,60.5,0.7,18.25,143.0,85.16,50.31
2018,8,25,7,0,486.0,71.0,0.7,18.8,190.0,135.27,85.62
2018,8,25,7,15,473.0,86.5,0.6,19.7,225.5,177.28,121.75
2018,8,25,7,30,460.0,102.0,0.5,20.6,261.0,219.99,159.12
2018,8,25,7,45,420.0,119.0,0.4,21.55,282.5,253.06,188.56
2018,8,25,8,0,380.0,136.0,0.3,22.5,304.0,280.84,212.18
2018,8,25,8,15,302.0,174.0,0.3,23.05,317.5,298.11,227.08
2018,8,25,8,30,224.0,212.0,0.3,23.6,331.0,312.57,238.2
2018,8,25,8,45,268.0,231.0,0.3,24.15,386.5,369.2,279.86
2018,8,25,9,0,312.0,250.0,0.3,24.7,442.0,429.93,323.08
2018,8,25,9,15,395.5,243.5,0.3,25.0,505.5,506.94,377.46
2018,8,25,9,30,479.0,237.0,0.3,25.3,569.0,581.21,428.45
2018,8,25,9,45,431.5,274.5,0.3,25.6,586.0,604.0,441.23
2018,8,25,10,0,384.0,312.0,0.3,25.9,603.0,609.63,442.92
2018,8,25,10,15,428.0,309.5,0.3,26.15,646.5,672.23,484.1
2018,8,25,10,30,472.0,307.0,0.3,26.4,690.0,724.24,517.0
2018,8,25,10,45,552.5,276.0,0.3,26.65,737.5,781.65,553.97
2018,8,25,11,0,633.0,245.0,0.3,26.9,785.0,844.89,593.61
2018,8,25,11,15,553.5,288.5,0.35,27.1,768.0,823.3,577.43
2018,8,25,11,30,474.0,332.0,0.4,27.3,751.0,800.79,561.66
2018,8,25,11,45,593.5,273.5,0.4,27.45,803.5,868.85,606.81
2018,8,25,12,0,713.0,215.0,0.4,27.6,856.0,933.57,646.92
2018,8,25,12,15,679.0,233.5,0.4,27.75,845.0,921.9,638.37
2018,8,25,12,30,645.0,252.0,0.4,27.9,834.0,906.47,627.93
2018,8,25,12,45,602.5,266.5,0.4,28.0,807.0,875.72,608.35
2018,8,25,13,0,560.0,281.0,0.4,28.1,780.0,839.12,585.34
2018,8,25,13,15,450.5,318.5,0.35,28.15,715.5,764.06,535.7
2018,8,25,13,30,341.0,356.0,0.3,28.2,651.0,674.47,476.58
2018,8,25,13,45,307.0,363.0,0.3,28.2,623.5,641.84,456.01
2018,8,25,14,0,273.0,370.0,0.3,28.2,596.0,609.24,434.54
2018,8,25,14,15,361.5,323.5,0.3,28.15,612.0,629.14,450.87
2018,8,25,14,30,450.0,277.0,0.3,28.1,628.0,656.39,470.86
2018,8,25,14,45,526.5,232.0,0.35,28.05,624.0,654.07,471.82
2018,8,25,15,0,603.0,187.0,0.4,28.0,620.0,649.85,471.45
2018,8,25,15,15,708.0,145.0,0.4,27.85,624.5,653.83,475.89
2018,8,25,15,30,813.0,103.0,0.4,27.7,629.0,644.26,470.52
2018,8,25,15,45,760.0,109.0,0.35,27.55,572.0,576.96,423.23
2018,8,25,16,0,707.0,115.0,0.3,27.4,515.0,512.84,377.56
2018,8,25,16,15,705.0,104.5,0.25,27.35,472.5,460.93,339.16
2018,8,25,16,30,703.0,94.0,0.2,27.3,430.0,407.71,298.21
2018,8,25,16,45,681.0,87.0,0.2,27.25,381.0,349.17,252.33
2018,8,25,17,0,659.0,80.0,0.2,27.2,332.0,292.04,206.05
2018,8,25,17,15,603.0,75.0,0.25,26.5,278.5,229.69,156.39
2018,8,25,17,30,547.0,70.0,0.3,25.8,225.0,173.47,111.53
2018,8,25,17,45,491.5,60.5,0.35,25.1,177.5,119.8,70.46
2018,8,25,18,0,436.0,51.0,0.4,24.4,130.0,72.97,39.25
2018,8,25,18,15,332.5,40.0,0.4,24.4,88.5,32.63,21.55
2018,8,25,18,30,229.0,29.0,0.4,24.4,47.0,22.59,10.13
2018,8,25,18,45,121.5,15.5,0.6,23.05,24.5,13.23,0.0
2018,8,25,19,0,14.0,2.0,0.8,21.7,2.0,0.0,0.0
2018,8,25,19,15,7.0,1.0,0.8,21.35,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,5,45,45.5,8.0,0.6,18.1,10.0,0.0,0.0
2018,8,26,6,0,91.0,16.0,0.6,18.4,20.0,13.66,0.0
2018,8,26,6,15,204.5,30.5,0.65,18.95,55.0,23.64,12.77
2018,8,26,6,30,318.0,45.0,0.7,19.5,90.0,39.99,23.99
2018,8,26,6,45,394.0,56.0,0.75,20.05,135.5,81.51,47.12
2018,8,26,7,0,470.0,67.0,0.8,20.6,181.0,130.84,82.12
2018,8,26,7,15,521.0,75.5,0.95,21.4,230.5,182.17,123.4
2018,8,26,7,30,572.0,84.0,1.1,22.2,280.0,239.42,171.01
2018,8,26,7,45,607.0,91.5,1.25,23.0,330.5,296.02,218.6
2018,8,26,8,0,642.0,99.0,1.4,23.8,381.0,355.91,267.82
2018,8,26,8,15,667.0,105.5,1.45,24.4,430.0,413.29,313.86
2018,8,26,8,30,692.0,112.0,1.5,25.0,479.0,472.12,359.42
2018,8,26,8,45,709.0,118.5,1.55,25.6,525.0,527.58,400.98
2018,8,26,9,0,726.0,125.0,1.6,26.2,571.0,583.02,441.1
2018,8,26,9,15,740.5,129.5,1.6,26.6,613.0,634.46,477.23
2018,8,26,9,30,755.0,134.0,1.6,27.0,655.0,682.9,510.26
2018,8,26,9,45,765.0,138.0,1.6,27.4,691.0,727.89,540.0
2018,8,26,10,0,775.0,142.0,1.6,27.8,727.0,771.05,567.32
2018,8,26,10,15,781.5,146.0,1.55,28.15,757.5,809.25,589.94
2018,8,26,10,30,788.0,150.0,1.5,28.5,788.0,844.94,610.58
2018,8,26,10,45,791.5,154.0,1.45,28.8,811.5,875.26,627.6
2018,8,26,11,0,795.0,158.0,1.4,29.1,835.0,902.55,642.56
2018,8,26,11,15,797.5,160.5,1.35,29.35,851.0,924.29,654.02
2018,8,26,11,30,800.0,163.0,1.3,29.6,867.0,942.72,663.42
2018,8,26,11,45,800.5,165.5,1.25,29.85,876.5,955.83,669.55
2018,8,26,12,0,801.0,168.0,1.2,30.1,886.0,965.45,673.62
2018,8,26,12,15,802.0,167.5,1.15,30.3,887.5,969.06,674.25
2018,8,26,12,30,803.0,167.0,1.1,30.5,889.0,969.12,672.88
2018,8,26,12,45,775.0,180.5,1.1,30.65,873.0,951.22,661.71
2018,8,26,13,0,747.0,194.0,1.1,30.8,857.0,938.81,654.19
2018,8,26,13,15,678.0,226.5,1.1,30.85,821.0,895.48,627.71
2018,8,26,13,30,609.0,259.0,1.1,30.9,785.0,849.29,597.85
2018,8,26,13,45,695.5,208.5,1.1,30.95,794.5,864.75,610.51
2018,8,26,14,0,782.0,158.0,1.1,31.0,804.0,865.53,611.39
2018,8,26,14,15,773.0,155.5,1.1,30.95,775.0,831.54,590.83
2018,8,26,14,30,764.0,153.0,1.1,30.9,746.0,795.06,568.91
2018,8,26,14,45,548.0,217.0,1.1,30.85,632.0,662.8,479.93
2018,8,26,15,0,332.0,281.0,1.1,30.8,518.0,521.52,381.89
2018,8,26,15,15,248.5,279.0,1.1,30.65,450.5,444.79,328.57
2018,8,26,15,30,165.0,277.0,1.1,30.5,383.0,364.66,271.13
2018,8,26,15,45,281.5,235.5,1.05,30.4,400.5,395.19,295.13
2018,8,26,16,0,398.0,194.0,1.0,30.3,418.0,412.69,307.8
2018,8,26,16,15,351.5,179.5,1.0,30.1,363.5,343.48,256.69
2018,8,26,16,30,305.0,165.0,1.0,29.9,309.0,287.81,214.92
2018,8,26,16,45,339.5,145.0,0.95,29.65,288.0,262.8,194.36
2018,8,26,17,0,374.0,125.0,0.9,29.4,267.0,238.23,172.75
2018,8,26,17,15,363.5,107.0,0.85,28.6,227.0,193.34,136.14
2018,8,26,17,30,353.0,89.0,0.8,27.8,187.0,149.54,100.19
2018,8,26,17,45,307.0,73.5,0.75,27.05,145.5,104.43,65.64
2018,8,26,18,0,261.0,58.0,0.7,26.3,104.0,65.17,38.39
2018,8,26,18,15,187.0,43.0,0.7,26.3,70.0,32.78,21.37
2018,8,26,18,30,113.0,28.0,0.7,26.3,36.0,21.88,8.51
2018,8,26,18,45,59.5,15.0,0.75,25.3,19.0,12.8,0.0
2018,8,26,19,0,6.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,8,26,19,15,3.0,1.0,0.8,24.1,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.55,20.55,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,5,45,32.5,8.0,0.6,21.25,9.0,0.0,0.0
2018,8,27,6,0,65.0,16.0,0.6,21.6,18.0,13.66,0.0
2018,8,27,6,15,150.0,33.0,0.65,22.1,50.0,25.41,13.59
2018,8,27,6,30,235.0,50.0,0.7,22.6,82.0,43.11,26.54
2018,8,27,6,45,307.0,65.0,0.75,23.1,126.5,80.52,48.74
2018,8,27,7,0,379.0,80.0,0.8,23.6,171.0,127.13,82.02
2018,8,27,7,15,432.0,91.5,0.8,24.35,219.5,175.77,120.32
2018,8,27,7,30,485.0,103.0,0.8,25.1,268.0,230.67,164.68
2018,8,27,7,45,524.0,112.0,0.8,25.85,317.5,284.62,208.56
2018,8,27,8,0,563.0,121.0,0.8,26.6,367.0,346.88,257.7
2018,8,27,8,15,592.5,128.0,0.75,27.25,415.5,402.62,300.51
2018,8,27,8,30,622.0,135.0,0.7,27.9,464.0,460.45,343.22
2018,8,27,8,45,643.5,141.5,0.65,28.6,509.5,515.05,381.86
2018,8,27,9,0,665.0,148.0,0.6,29.3,555.0,570.21,419.29
2018,8,27,9,15,681.0,153.5,0.55,29.7,596.5,621.0,452.78
2018,8,27,9,30,697.0,159.0,0.5,30.1,638.0,671.19,484.68
2018,8,27,9,45,709.0,163.5,0.45,30.5,674.5,716.5,512.32
2018,8,27,10,0,721.0,168.0,0.4,30.9,711.0,760.31,538.16
2018,8,27,10,15,729.5,172.0,0.45,31.15,741.0,798.97,561.98
2018,8,27,10,30,738.0,176.0,0.5,31.4,771.0,835.42,583.57
2018,8,27,10,45,743.5,179.0,0.55,31.65,794.5,865.75,601.3
2018,8,27,11,0,749.0,182.0,0.6,31.9,818.0,893.3,617.34
2018,8,27,11,15,754.0,184.0,0.65,32.0,835.0,908.71,626.44
2018,8,27,11,30,759.0,186.0,0.7,32.1,852.0,928.31,638.31
2018,8,27,11,45,626.0,249.5,0.75,32.2,803.0,881.67,608.97
2018,8,27,12,0,493.0,313.0,0.8,32.3,754.0,816.1,566.34
2018,8,27,12,15,392.0,349.0,0.8,32.35,700.0,754.82,526.12
2018,8,27,12,30,291.0,385.0,0.8,32.4,646.0,675.91,474.05
2018,8,27,12,45,320.0,377.5,0.85,32.45,662.5,694.67,488.2
2018,8,27,13,0,349.0,370.0,0.9,32.5,679.0,711.34,500.0
2018,8,27,13,15,363.5,351.5,0.9,32.5,668.5,700.96,493.99
2018,8,27,13,30,378.0,333.0,0.9,32.5,658.0,704.04,496.64
2018,8,27,13,45,467.0,297.0,0.9,32.45,688.0,740.1,522.34
2018,8,27,14,0,556.0,261.0,0.9,32.4,718.0,769.5,543.16
2018,8,27,14,15,557.5,248.0,0.9,32.35,692.5,739.62,524.46
2018,8,27,14,30,559.0,235.0,0.9,32.3,667.0,707.45,504.68
2018,8,27,14,45,614.5,200.0,0.9,32.2,654.5,700.0,501.81
2018,8,27,15,0,670.0,165.0,0.9,32.1,642.0,680.36,490.52
2018,8,27,15,15,687.5,151.5,0.9,32.0,615.5,647.96,469.61
2018,8,27,15,30,705.0,138.0,0.9,31.9,589.0,611.83,445.65
2018,8,27,15,45,617.0,153.5,0.85,31.8,526.5,536.5,392.71
2018,8,27,16,0,529.0,169.0,0.8,31.7,464.0,462.26,339.82
2018,8,27,16,15,442.0,170.5,0.75,31.5,401.5,388.69,286.57
2018,8,27,16,30,355.0,172.0,0.7,31.3,339.0,316.52,233.45
2018,8,27,16,45,401.0,143.0,0.65,31.1,310.0,290.71,212.31
2018,8,27,17,0,447.0,114.0,0.6,30.9,281.0,252.13,179.87
2018,8,27,17,15,432.0,99.0,0.6,30.25,239.5,204.25,141.07
2018,8,27,17,30,417.0,84.0,0.6,29.6,198.0,157.88,103.23
2018,8,27,17,45,353.0,70.5,0.55,28.9,152.5,108.05,65.93
2018,8,27,18,0,289.0,57.0,0.5,28.2,107.0,66.26,37.96
2018,8,27,18,15,200.5,41.0,0.5,28.2,70.0,31.37,19.91
2018,8,27,18,30,112.0,25.0,0.5,28.2,33.0,19.32,5.55
2018,8,27,18,45,59.0,13.0,0.6,27.35,17.0,11.1,0.0
2018,8,27,19,0,6.0,1.0,0.7,26.5,1.0,0.0,0.0
2018,8,27,19,15,3.0,0.5,0.7,26.25,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,5,45,30.5,7.5,0.65,21.95,8.5,0.0,0.0
2018,8,28,6,0,61.0,15.0,0.7,22.3,17.0,12.8,0.0
2018,8,28,6,15,145.5,32.0,0.75,22.8,48.5,24.66,12.6
2018,8,28,6,30,230.0,49.0,0.8,23.3,80.0,43.01,26.01
2018,8,28,6,45,304.0,63.5,0.85,23.85,124.0,80.05,48.14
2018,8,28,7,0,378.0,78.0,0.9,24.4,168.0,126.52,81.34
2018,8,28,7,15,433.5,89.5,0.95,25.1,217.0,175.75,120.1
2018,8,28,7,30,489.0,101.0,1.0,25.8,266.0,231.57,165.25
2018,8,28,7,45,531.5,108.5,1.05,26.55,316.0,289.69,212.42
2018,8,28,8,0,574.0,116.0,1.1,27.3,366.0,348.57,259.24
2018,8,28,8,15,604.0,123.0,1.1,27.95,415.0,405.21,303.2
2018,8,28,8,30,634.0,130.0,1.1,28.6,464.0,463.97,347.19
2018,8,28,8,45,657.0,135.5,1.15,29.25,510.0,519.12,387.34
2018,8,28,9,0,680.0,141.0,1.2,29.9,556.0,574.93,426.64
2018,8,28,9,15,699.5,144.0,1.2,30.25,598.0,626.29,461.88
2018,8,28,9,30,719.0,147.0,1.2,30.6,640.0,677.28,495.84
2018,8,28,9,45,734.5,149.5,1.2,31.0,677.5,724.05,525.96
2018,8,28,10,0,750.0,152.0,1.2,31.4,715.0,765.61,551.92
2018,8,28,10,15,760.0,155.0,1.2,31.6,746.0,804.92,575.48
2018,8,28,10,30,770.0,158.0,1.2,31.8,777.0,841.98,597.35
2018,8,28,10,45,768.5,164.0,1.2,32.05,798.0,869.26,612.75
2018,8,28,11,0,767.0,170.0,1.2,32.3,819.0,893.32,626.16
2018,8,28,11,15,714.5,198.5,1.2,32.45,813.0,896.61,626.98
2018,8,28,11,30,662.0,227.0,1.2,32.6,807.0,887.73,620.39
2018,8,28,11,45,450.5,314.0,1.2,32.75,710.5,773.28,543.09
2018,8,28,12,0,239.0,401.0,1.2,32.9,614.0,641.67,453.2
2018,8,28,12,15,250.5,399.0,1.2,33.0,622.5,652.06,461.24
2018,8,28,12,30,262.0,397.0,1.2,33.1,631.0,661.04,467.14
2018,8,28,12,45,276.5,389.5,1.15,33.15,635.0,665.88,470.22
2018,8,28,13,0,291.0,382.0,1.1,33.2,639.0,669.01,472.26
2018,8,28,13,15,289.0,386.0,1.1,33.2,637.5,666.14,470.41
2018,8,28,13,30,287.0,390.0,1.1,33.2,636.0,661.79,467.71
2018,8,28,13,45,379.5,339.5,1.1,33.2,656.0,687.92,487.79
2018,8,28,14,0,472.0,289.0,1.1,33.2,676.0,723.98,513.44
2018,8,28,14,15,438.5,288.5,1.05,33.1,638.0,678.56,483.1
2018,8,28,14,30,405.0,288.0,1.0,33.0,600.0,633.28,453.31
2018,8,28,14,45,289.0,295.5,1.0,32.9,512.5,519.11,375.76
2018,8,28,15,0,173.0,303.0,1.0,32.8,425.0,414.51,302.68
2018,8,28,15,15,199.0,277.0,0.95,32.7,409.5,398.87,293.25
2018,8,28,15,30,225.0,251.0,0.9,32.6,394.0,390.51,287.97
2018,8,28,15,45,226.0,225.5,0.85,32.55,360.0,353.66,261.77
2018,8,28,16,0,227.0,200.0,0.8,32.5,326.0,316.35,234.87
2018,8,28,16,15,162.0,167.5,0.8,32.2,253.0,232.84,173.43
2018,8,28,16,30,97.0,135.0,0.8,31.9,180.0,164.55,122.26
2018,8,28,16,45,54.5,112.5,0.8,31.6,137.0,117.17,86.22
2018,8,28,17,0,12.0,90.0,0.8,31.3,94.0,78.59,56.85
2018,8,28,17,15,6.5,59.5,0.75,30.5,61.5,50.95,35.25
2018,8,28,17,30,1.0,29.0,0.7,29.7,29.0,24.1,13.9
2018,8,28,17,45,0.5,20.0,0.65,28.9,20.0,16.53,7.76
2018,8,28,18,0,0.0,11.0,0.6,28.1,11.0,9.03,1.63
2018,8,28,18,15,21.0,11.0,0.6,28.1,12.5,9.51,2.09
2018,8,28,18,30,42.0,11.0,0.6,28.1,14.0,9.0,0.0
2018,8,28,18,45,21.0,5.5,0.6,27.05,7.0,4.69,0.0
2018,8,28,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,29,5,45,27.5,6.5,0.8,21.4,7.5,0.0,0.0
2018,8,29,6,0,55.0,13.0,0.9,21.7,15.0,11.1,0.0
2018,8,29,6,15,141.5,30.5,0.9,22.2,46.5,23.52,11.39
2018,8,29,6,30,228.0,48.0,0.9,22.7,78.0,42.97,25.7
2018,8,29,6,45,303.5,62.5,0.95,23.15,122.0,80.2,48.26
2018,8,29,7,0,379.0,77.0,1.0,23.6,166.0,127.06,82.02
2018,8,29,7,15,435.5,87.5,1.05,24.3,214.5,175.85,120.68
2018,8,29,7,30,492.0,98.0,1.1,25.0,263.0,231.31,165.81
2018,8,29,7,45,535.5,105.0,1.1,25.75,313.0,289.64,213.32
2018,8,29,8,0,579.0,112.0,1.1,26.5,363.0,348.78,260.45
2018,8,29,8,15,611.0,118.0,1.1,27.3,412.0,405.73,304.64
2018,8,29,8,30,643.0,124.0,1.1,28.1,461.0,465.0,348.94
2018,8,29,8,45,668.5,127.5,1.1,28.85,507.0,520.1,388.75
2018,8,29,9,0,694.0,131.0,1.1,29.6,553.0,576.05,427.72
2018,8,29,9,15,713.5,134.0,1.05,30.1,595.5,627.99,462.59
2018,8,29,9,30,733.0,137.0,1.0,30.6,638.0,679.52,495.98
2018,8,29,9,45,749.0,139.5,1.0,31.1,676.0,724.28,524.4
2018,8,29,10,0,765.0,142.0,1.0,31.6,714.0,770.18,552.22
2018,8,29,10,15,773.0,145.5,1.05,31.85,744.5,808.79,575.57
2018,8,29,10,30,781.0,149.0,1.1,32.1,775.0,844.99,597.27
2018,8,29,10,45,786.5,151.5,1.15,32.35,798.5,875.36,615.19
2018,8,29,11,0,792.0,154.0,1.2,32.6,822.0,902.81,631.29
2018,8,29,11,15,795.0,155.5,1.25,32.75,838.0,923.85,643.72
2018,8,29,11,30,798.0,157.0,1.3,32.9,854.0,941.59,654.24
2018,8,29,11,45,733.0,191.5,1.35,33.05,837.0,931.36,647.74
2018,8,29,12,0,668.0,226.0,1.4,33.2,820.0,909.25,634.29
2018,8,29,12,15,506.5,285.0,1.45,33.3,735.5,807.16,567.38
2018,8,29,12,30,345.0,344.0,1.5,33.4,651.0,690.08,489.43
2018,8,29,12,45,382.0,343.0,1.5,33.45,680.5,739.64,523.02
2018,8,29,13,0,419.0,342.0,1.5,33.5,710.0,769.7,542.63
2018,8,29,13,15,378.5,341.0,1.55,33.5,669.5,723.26,512.3
2018,8,29,13,30,338.0,340.0,1.6,33.5,629.0,660.7,471.87
2018,8,29,13,45,290.5,354.0,1.6,33.45,597.5,622.66,446.22
2018,8,29,14,0,243.0,368.0,1.6,33.4,566.0,585.29,420.57
2018,8,29,14,15,311.5,341.5,1.6,33.3,586.0,608.53,438.81
2018,8,29,14,30,380.0,315.0,1.6,33.2,606.0,626.34,452.75
2018,8,29,14,45,219.0,262.5,1.6,33.05,428.5,433.01,318.14
2018,8,29,15,0,58.0,210.0,1.6,32.9,251.0,230.15,170.15
2018,8,29,15,15,65.0,212.5,1.55,32.75,255.5,234.4,174.39
2018,8,29,15,30,72.0,215.0,1.5,32.6,260.0,237.8,177.29
2018,8,29,15,45,52.0,163.0,1.45,32.4,194.5,174.21,129.72
2018,8,29,16,0,32.0,111.0,1.4,32.2,129.0,113.69,83.65
2018,8,29,16,15,33.5,113.0,1.35,31.9,130.0,114.21,84.34
2018,8,29,16,30,35.0,115.0,1.3,31.6,131.0,114.45,84.65
2018,8,29,16,45,234.0,106.5,1.25,31.35,193.5,188.69,139.66
2018,8,29,17,0,433.0,98.0,1.2,31.1,256.0,233.81,167.78
2018,8,29,17,15,434.5,88.0,1.1,30.25,225.0,195.59,135.04
2018,8,29,17,30,436.0,78.0,1.0,29.4,194.0,156.67,101.9
2018,8,29,17,45,365.5,66.5,0.9,28.6,148.5,106.5,64.3
2018,8,29,18,0,295.0,55.0,0.8,27.8,103.0,65.11,36.86
2018,8,29,18,15,204.5,38.5,0.8,27.8,66.0,29.57,18.2
2018,8,29,18,30,114.0,22.0,0.8,27.8,29.0,17.06,0.58
2018,8,29,18,45,57.0,11.0,0.75,26.8,14.5,9.39,0.0
2018,8,29,19,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,25.65,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.8,24.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.75,21.55,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,30,5,45,37.0,6.5,0.75,21.95,7.5,0.0,0.0
2018,8,30,6,0,74.0,13.0,0.8,22.2,15.0,11.1,0.0
2018,8,30,6,15,179.5,28.0,0.85,22.6,47.5,21.72,9.62
2018,8,30,6,30,285.0,43.0,0.9,23.0,80.0,41.35,23.12
2018,8,30,6,45,366.5,54.5,0.9,23.45,125.0,80.37,45.73
2018,8,30,7,0,448.0,66.0,0.9,23.9,170.0,132.23,83.12
2018,8,30,7,15,506.0,74.0,0.95,24.6,220.0,183.88,124.33
2018,8,30,7,30,564.0,82.0,1.0,25.3,270.0,242.36,172.23
2018,8,30,7,45,606.5,87.0,1.0,26.05,321.0,299.15,219.0
2018,8,30,8,0,649.0,92.0,1.0,26.8,372.0,360.06,267.8
2018,8,30,8,15,678.5,97.0,1.0,27.6,421.5,418.71,313.41
2018,8,30,8,30,708.0,102.0,1.0,28.4,471.0,479.26,358.63
2018,8,30,8,45,730.0,105.5,1.0,29.2,517.5,535.17,398.82
2018,8,30,9,0,752.0,109.0,1.0,30.0,564.0,591.49,437.74
2018,8,30,9,15,763.5,114.0,0.95,30.45,605.5,642.26,471.55
2018,8,30,9,30,775.0,119.0,0.9,30.9,647.0,691.76,503.29
2018,8,30,9,45,738.5,142.5,0.85,31.4,668.5,724.66,522.07
2018,8,30,10,0,702.0,166.0,0.8,31.9,690.0,750.18,535.57
2018,8,30,10,15,562.0,234.5,0.8,32.2,665.0,721.43,512.94
2018,8,30,10,30,422.0,303.0,0.8,32.5,640.0,686.74,486.51
2018,8,30,10,45,601.5,230.0,0.85,32.8,727.0,796.1,560.5
2018,8,30,11,0,781.0,157.0,0.9,33.1,814.0,897.98,623.57
2018,8,30,11,15,766.5,168.5,0.95,33.2,824.0,912.2,630.97
2018,8,30,11,30,752.0,180.0,1.0,33.3,834.0,922.46,637.15
2018,8,30,11,45,707.0,206.5,1.05,33.45,826.5,923.75,637.9
2018,8,30,12,0,662.0,233.0,1.1,33.6,819.0,912.32,630.94
2018,8,30,12,15,636.0,236.0,1.15,33.6,800.0,892.36,619.14
2018,8,30,12,30,610.0,239.0,1.2,33.6,781.0,869.26,605.42
2018,8,30,12,45,360.5,244.0,1.2,33.6,563.5,621.74,443.56
2018,8,30,13,0,111.0,249.0,1.2,33.6,346.0,349.07,253.68
2018,8,30,13,15,55.5,170.0,1.25,33.55,218.5,217.03,159.12
2018,8,30,13,30,0.0,91.0,1.3,33.5,91.0,76.15,52.68
2018,8,30,13,45,0.5,87.5,1.3,33.4,88.0,73.57,51.0
2018,8,30,14,0,1.0,84.0,1.3,33.3,85.0,71.01,49.16
2018,8,30,14,15,161.5,132.0,1.3,33.2,255.0,272.53,205.11
2018,8,30,14,30,322.0,180.0,1.3,33.1,425.0,461.16,342.07
2018,8,30,14,45,431.5,186.5,1.3,32.95,498.5,539.89,397.28
2018,8,30,15,0,541.0,193.0,1.3,32.8,572.0,614.46,448.77
2018,8,30,15,15,597.0,171.5,1.25,32.75,566.0,606.88,443.51
2018,8,30,15,30,653.0,150.0,1.2,32.7,560.0,592.18,433.59
2018,8,30,15,45,652.0,139.0,1.15,32.65,522.0,545.9,400.9
2018,8,30,16,0,651.0,128.0,1.1,32.6,484.0,497.99,366.33
2018,8,30,16,15,622.5,122.5,1.05,32.25,436.0,440.21,323.99
2018,8,30,16,30,594.0,117.0,1.0,31.9,388.0,384.14,281.61
2018,8,30,16,45,523.0,111.0,0.95,31.5,328.0,313.5,227.87
2018,8,30,17,0,452.0,105.0,0.9,31.1,268.0,246.5,176.05
2018,8,30,17,15,426.0,93.0,0.85,30.45,226.5,198.06,136.81
2018,8,30,17,30,400.0,81.0,0.8,29.8,185.0,152.43,99.69
2018,8,30,17,45,338.5,68.0,0.75,29.15,142.0,104.34,63.49
2018,8,30,18,0,277.0,55.0,0.7,28.5,99.0,63.97,36.36
2018,8,30,18,15,188.5,38.0,0.7,28.5,63.0,29.17,17.63
2018,8,30,18,30,100.0,21.0,0.7,28.5,27.0,16.29,0.0
2018,8,30,18,45,50.0,10.5,0.7,28.0,13.5,8.96,0.0
2018,8,30,19,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,27.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,26.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,26.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,25.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,25.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.3,25.55,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.3,25.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.25,25.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.2,24.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.2,24.6,0.0,0.0,0.0
