Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,23,30,0.0,0.0,0.2,24.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.2,24.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,23.3,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,22.95,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,22.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.45,21.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,31,5,45,3.5,4.5,0.8,21.65,4.5,0.0,0.0
2018,8,31,6,0,7.0,9.0,0.9,21.8,9.0,7.68,0.0
2018,8,31,6,15,78.5,27.5,0.9,22.3,37.0,21.48,8.94
2018,8,31,6,30,150.0,46.0,0.9,22.8,65.0,40.74,24.5
2018,8,31,6,45,272.0,59.0,0.85,23.3,114.0,76.43,46.1
2018,8,31,7,0,394.0,72.0,0.8,23.8,163.0,127.68,81.78
2018,8,31,7,15,448.0,83.0,0.75,24.65,211.5,177.52,121.43
2018,8,31,7,30,502.0,94.0,0.7,25.5,260.0,237.38,169.8
2018,8,31,7,45,540.0,102.5,0.6,26.35,309.5,292.43,214.19
2018,8,31,8,0,578.0,111.0,0.5,27.2,359.0,351.24,260.01
2018,8,31,8,15,606.0,119.0,0.4,27.6,407.5,408.36,303.33
2018,8,31,8,30,634.0,127.0,0.3,28.0,456.0,467.4,346.12
2018,8,31,8,45,653.5,133.5,0.25,28.4,501.0,521.69,384.22
2018,8,31,9,0,673.0,140.0,0.2,28.8,546.0,576.3,421.05
2018,8,31,9,15,702.0,139.0,0.2,29.2,590.0,629.88,456.59
2018,8,31,9,30,731.0,138.0,0.2,29.6,634.0,683.81,491.26
2018,8,31,9,45,758.5,133.5,0.2,30.0,673.5,730.26,520.28
2018,8,31,10,0,786.0,129.0,0.2,30.4,713.0,778.72,548.62
2018,8,31,10,15,793.5,131.5,0.25,30.75,743.0,816.58,570.57
2018,8,31,10,30,801.0,134.0,0.3,31.1,773.0,851.91,590.95
2018,8,31,10,45,805.0,137.5,0.4,31.45,796.5,882.43,609.26
2018,8,31,11,0,809.0,141.0,0.5,31.8,820.0,909.88,625.82
2018,8,31,11,15,813.5,142.0,0.5,31.65,836.5,932.03,638.55
2018,8,31,11,30,818.0,143.0,0.5,31.5,853.0,950.88,649.4
2018,8,31,11,45,820.5,143.5,0.5,31.3,862.0,963.85,657.02
2018,8,31,12,0,823.0,144.0,0.5,31.1,871.0,973.27,662.72
2018,8,31,12,15,808.0,151.5,0.5,31.15,866.0,969.14,659.92
2018,8,31,12,30,793.0,159.0,0.5,31.2,861.0,961.29,655.23
2018,8,31,12,45,804.0,152.0,0.55,31.3,858.5,960.59,655.87
2018,8,31,13,0,815.0,145.0,0.6,31.4,856.0,956.11,654.26
2018,8,31,13,15,819.5,139.5,0.6,31.4,844.0,943.15,646.96
2018,8,31,13,30,824.0,134.0,0.6,31.4,832.0,914.76,630.57
2018,8,31,13,45,817.0,133.0,0.6,31.4,810.0,900.41,622.88
2018,8,31,14,0,810.0,132.0,0.6,31.4,788.0,871.28,606.01
2018,8,31,14,15,801.0,130.0,0.55,31.35,758.5,836.55,585.02
2018,8,31,14,30,792.0,128.0,0.5,31.3,729.0,799.26,562.41
2018,8,31,14,45,753.0,136.0,0.5,31.25,685.0,746.11,530.34
2018,8,31,15,0,714.0,144.0,0.5,31.2,641.0,696.05,498.57
2018,8,31,15,15,708.0,136.5,0.45,31.1,604.0,650.94,469.06
2018,8,31,15,30,702.0,129.0,0.4,31.0,567.0,604.15,437.64
2018,8,31,15,45,670.0,126.0,0.3,30.9,518.0,544.69,396.07
2018,8,31,16,0,638.0,123.0,0.2,30.8,469.0,486.56,354.58
2018,8,31,16,15,618.5,114.5,0.25,30.65,423.0,431.06,315.04
2018,8,31,16,30,599.0,106.0,0.3,30.5,377.0,376.37,274.45
2018,8,31,16,45,580.5,97.0,0.3,30.35,333.0,322.68,232.72
2018,8,31,17,0,562.0,88.0,0.3,30.2,289.0,270.23,190.52
2018,8,31,17,15,511.5,80.0,0.3,29.7,239.5,211.95,144.17
2018,8,31,17,30,461.0,72.0,0.3,29.2,190.0,159.38,102.41
2018,8,31,17,45,388.5,60.5,0.35,28.75,144.0,104.53,61.46
2018,8,31,18,0,316.0,49.0,0.4,28.3,98.0,61.65,33.26
2018,8,31,18,15,216.5,35.0,0.4,28.3,62.5,27.02,15.72
2018,8,31,18,30,117.0,21.0,0.4,28.3,27.0,16.33,0.0
2018,8,31,18,45,58.5,10.5,0.4,27.8,13.5,8.96,0.0
2018,8,31,19,0,0.0,0.0,0.4,27.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,27.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.4,26.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.4,26.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.4,24.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.35,23.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,1,5,45,25.5,6.0,0.5,22.65,6.5,0.0,0.0
2018,9,1,6,0,51.0,12.0,0.5,22.7,13.0,10.24,0.0
2018,9,1,6,15,135.5,28.0,0.6,22.95,42.0,21.64,8.39
2018,9,1,6,30,220.0,44.0,0.7,23.2,71.0,41.98,23.92
2018,9,1,6,45,275.0,58.5,0.75,23.4,109.5,77.27,46.49
2018,9,1,7,0,330.0,73.0,0.8,23.6,148.0,119.59,78.07
2018,9,1,7,15,420.5,81.5,0.75,24.05,203.0,171.5,118.13
2018,9,1,7,30,511.0,90.0,0.7,24.5,258.0,238.02,170.97
2018,9,1,7,45,551.5,98.0,0.65,24.95,308.0,294.1,216.84
2018,9,1,8,0,592.0,106.0,0.6,25.4,358.0,354.22,264.64
2018,9,1,8,15,591.5,120.5,0.55,25.95,399.5,405.01,304.04
2018,9,1,8,30,591.0,135.0,0.5,26.5,441.0,454.57,340.75
2018,9,1,8,45,650.0,129.5,0.5,27.05,495.5,517.96,386.38
2018,9,1,9,0,709.0,124.0,0.5,27.6,550.0,585.25,433.12
2018,9,1,9,15,728.0,126.5,0.55,27.9,592.0,637.1,468.55
2018,9,1,9,30,747.0,129.0,0.6,28.2,634.0,686.2,501.42
2018,9,1,9,45,762.0,130.5,0.65,28.45,671.0,732.29,531.59
2018,9,1,10,0,777.0,132.0,0.7,28.7,708.0,776.88,559.11
2018,9,1,10,15,786.0,134.5,0.75,28.9,738.5,815.69,582.74
2018,9,1,10,30,795.0,137.0,0.8,29.1,769.0,852.09,604.73
2018,9,1,10,45,801.0,139.0,0.8,29.3,792.5,882.68,622.13
2018,9,1,11,0,807.0,141.0,0.8,29.5,816.0,910.31,637.65
2018,9,1,11,15,811.0,142.5,0.85,29.6,832.5,932.43,650.93
2018,9,1,11,30,815.0,144.0,0.9,29.7,849.0,951.23,662.31
2018,9,1,11,45,817.0,144.5,0.9,29.85,857.5,963.62,668.86
2018,9,1,12,0,819.0,145.0,0.9,30.0,866.0,972.47,673.43
2018,9,1,12,15,814.5,148.5,0.85,30.05,866.0,974.43,673.32
2018,9,1,12,30,810.0,152.0,0.8,30.1,866.0,972.74,671.2
2018,9,1,12,45,802.5,155.5,0.8,30.15,858.0,964.52,666.29
2018,9,1,13,0,795.0,159.0,0.8,30.2,850.0,952.81,659.48
2018,9,1,13,15,791.0,158.0,0.8,30.2,835.5,936.57,650.17
2018,9,1,13,30,787.0,157.0,0.8,30.2,821.0,917.01,638.96
2018,9,1,13,45,704.5,184.0,0.75,30.2,766.5,857.4,602.15
2018,9,1,14,0,622.0,211.0,0.7,30.2,712.0,791.36,560.24
2018,9,1,14,15,415.0,262.5,0.65,30.2,591.5,637.87,457.61
2018,9,1,14,30,208.0,314.0,0.6,30.2,471.0,472.94,343.72
2018,9,1,14,45,200.5,304.5,0.6,30.2,450.0,448.72,328.67
2018,9,1,15,0,193.0,295.0,0.6,30.2,429.0,424.39,312.12
2018,9,1,15,15,120.0,227.5,0.6,30.1,309.0,298.66,222.21
2018,9,1,15,30,47.0,160.0,0.6,30.0,189.0,171.64,128.02
2018,9,1,15,45,23.5,102.5,0.6,29.95,117.0,103.13,75.88
2018,9,1,16,0,0.0,45.0,0.6,29.9,45.0,37.27,24.13
2018,9,1,16,15,0.0,33.0,0.65,29.45,33.0,27.28,16.34
2018,9,1,16,30,0.0,21.0,0.7,29.0,21.0,17.33,8.41
2018,9,1,16,45,0.0,18.5,0.7,28.6,18.5,15.25,6.79
2018,9,1,17,0,0.0,16.0,0.7,28.2,16.0,13.18,5.14
2018,9,1,17,15,0.0,14.5,0.65,27.6,14.5,11.93,4.16
2018,9,1,17,30,0.0,13.0,0.6,27.0,13.0,10.69,3.14
2018,9,1,17,45,0.0,11.0,0.55,26.45,11.0,9.04,1.75
2018,9,1,18,0,0.0,9.0,0.5,25.9,9.0,7.39,0.31
2018,9,1,18,15,0.0,6.0,0.5,25.9,6.0,4.92,0.0
2018,9,1,18,30,0.0,3.0,0.5,25.9,3.0,2.46,0.0
2018,9,1,18,45,0.0,1.5,0.55,25.2,1.5,1.28,0.0
2018,9,1,19,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.55,23.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.4,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.35,20.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.45,20.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,2,5,45,3.5,1.5,0.9,20.8,1.5,0.0,0.0
2018,9,2,6,0,7.0,3.0,1.0,21.0,3.0,2.56,0.0
2018,9,2,6,15,3.5,5.5,1.05,21.3,5.5,4.63,0.0
2018,9,2,6,30,0.0,8.0,1.1,21.6,8.0,6.56,0.0
2018,9,2,6,45,0.0,12.0,1.1,21.95,12.0,9.86,2.5
2018,9,2,7,0,0.0,16.0,1.1,22.3,16.0,13.16,5.33
2018,9,2,7,15,0.0,22.5,1.05,22.75,22.5,18.53,9.85
2018,9,2,7,30,0.0,29.0,1.0,23.2,29.0,23.92,14.31
2018,9,2,7,45,0.0,35.5,0.9,23.7,35.5,29.31,18.7
2018,9,2,8,0,0.0,42.0,0.8,24.2,42.0,34.72,23.04
2018,9,2,8,15,0.0,68.5,0.75,24.75,68.5,56.81,40.88
2018,9,2,8,30,0.0,95.0,0.7,25.3,95.0,79.08,58.5
2018,9,2,8,45,7.5,147.0,0.65,25.9,151.5,128.14,96.94
2018,9,2,9,0,15.0,199.0,0.6,26.5,208.0,178.95,135.6
2018,9,2,9,15,18.0,218.5,0.55,27.1,230.0,199.09,149.99
2018,9,2,9,30,21.0,238.0,0.5,27.7,252.0,219.58,164.53
2018,9,2,9,45,18.0,238.5,0.45,28.25,251.0,218.62,162.83
2018,9,2,10,0,15.0,239.0,0.4,28.8,250.0,217.38,161.07
2018,9,2,10,15,14.0,241.0,0.35,29.15,251.5,218.92,161.57
2018,9,2,10,30,13.0,243.0,0.3,29.5,253.0,220.36,162.0
2018,9,2,10,45,33.0,293.0,0.2,29.9,320.0,298.57,218.21
2018,9,2,11,0,53.0,343.0,0.1,30.3,387.0,367.26,265.23
2018,9,2,11,15,126.5,381.0,0.15,30.45,489.0,493.55,352.39
2018,9,2,11,30,200.0,419.0,0.2,30.6,591.0,605.35,426.13
2018,9,2,11,45,373.5,354.5,0.3,30.75,680.5,729.89,509.82
2018,9,2,12,0,547.0,290.0,0.4,30.9,770.0,856.7,591.84
2018,9,2,12,15,683.0,217.0,0.45,30.95,817.0,925.28,635.21
2018,9,2,12,30,819.0,144.0,0.5,31.0,864.0,975.2,664.85
2018,9,2,12,45,825.0,138.5,0.55,31.05,858.5,957.38,654.64
2018,9,2,13,0,831.0,133.0,0.6,31.1,853.0,949.87,651.59
2018,9,2,13,15,827.0,132.5,0.65,31.1,838.5,934.04,643.59
2018,9,2,13,30,823.0,132.0,0.7,31.1,824.0,914.88,633.68
2018,9,2,13,45,776.0,148.5,0.75,31.1,787.0,881.75,615.18
2018,9,2,14,0,729.0,165.0,0.8,31.1,750.0,841.04,591.89
2018,9,2,14,15,751.0,149.0,0.8,30.95,732.0,815.32,577.4
2018,9,2,14,30,773.0,133.0,0.8,30.8,714.0,790.93,563.5
2018,9,2,14,45,772.0,126.0,0.85,30.7,682.0,753.0,541.33
2018,9,2,15,0,771.0,119.0,0.9,30.6,650.0,712.39,517.0
2018,9,2,15,15,754.5,117.0,0.85,30.5,609.5,663.46,484.22
2018,9,2,15,30,738.0,115.0,0.8,30.4,569.0,613.56,450.08
2018,9,2,15,45,717.0,111.0,0.8,30.25,523.5,559.2,412.49
2018,9,2,16,0,696.0,107.0,0.8,30.1,478.0,503.74,372.92
2018,9,2,16,15,667.5,102.0,0.8,29.8,429.5,444.04,329.15
2018,9,2,16,30,639.0,97.0,0.8,29.5,381.0,385.99,285.03
2018,9,2,16,45,587.0,93.5,0.8,29.15,328.5,322.41,235.64
2018,9,2,17,0,535.0,90.0,0.8,28.8,276.0,263.89,188.93
2018,9,2,17,15,375.5,89.0,0.7,28.2,208.5,182.11,127.11
2018,9,2,17,30,216.0,88.0,0.6,27.6,141.0,120.44,82.52
2018,9,2,17,45,187.0,69.0,0.55,27.0,107.0,84.12,54.21
2018,9,2,18,0,158.0,50.0,0.5,26.4,73.0,51.74,30.61
2018,9,2,18,15,104.0,33.0,0.5,26.4,45.5,25.67,14.18
2018,9,2,18,30,50.0,16.0,0.5,26.4,18.0,13.66,0.0
2018,9,2,18,45,25.0,8.0,0.5,25.75,9.0,6.83,0.0
2018,9,2,19,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,3,5,45,36.0,6.0,0.65,22.3,6.5,0.0,0.0
2018,9,3,6,0,72.0,12.0,0.7,22.5,13.0,10.24,0.0
2018,9,3,6,15,184.0,25.5,0.85,22.8,44.0,19.85,5.69
2018,9,3,6,30,296.0,39.0,1.0,23.1,75.0,44.02,23.28
2018,9,3,6,45,381.5,49.5,1.1,23.45,119.5,84.37,47.67
2018,9,3,7,0,467.0,60.0,1.2,23.8,164.0,135.72,85.3
2018,9,3,7,15,525.0,67.0,1.15,24.3,213.5,188.28,128.02
2018,9,3,7,30,583.0,74.0,1.1,24.8,263.0,247.59,177.21
2018,9,3,7,45,623.5,79.5,1.1,25.25,314.0,305.69,225.68
2018,9,3,8,0,664.0,85.0,1.1,25.7,365.0,367.64,275.94
2018,9,3,8,15,692.0,90.0,1.05,26.15,414.5,426.71,322.36
2018,9,3,8,30,720.0,95.0,1.0,26.6,464.0,487.4,368.13
2018,9,3,8,45,741.0,98.5,1.0,27.05,510.0,543.6,409.24
2018,9,3,9,0,762.0,102.0,1.0,27.5,556.0,600.0,449.02
2018,9,3,9,15,775.5,106.0,0.9,27.85,598.0,651.66,483.34
2018,9,3,9,30,789.0,110.0,0.8,28.2,640.0,702.18,515.5
2018,9,3,9,45,798.0,114.0,0.75,28.5,676.0,747.83,543.02
2018,9,3,10,0,807.0,118.0,0.7,28.8,712.0,791.44,568.25
2018,9,3,10,15,816.0,120.0,0.65,29.1,742.5,830.68,590.17
2018,9,3,10,30,825.0,122.0,0.6,29.4,773.0,867.41,610.15
2018,9,3,10,45,831.0,124.0,0.6,29.65,797.0,888.39,621.2
2018,9,3,11,0,837.0,126.0,0.6,29.9,821.0,915.91,636.44
2018,9,3,11,15,818.5,137.5,0.6,30.1,828.5,938.76,648.82
2018,9,3,11,30,800.0,149.0,0.6,30.3,836.0,946.26,652.04
2018,9,3,11,45,626.5,233.5,0.65,30.5,775.0,880.6,611.61
2018,9,3,12,0,453.0,318.0,0.7,30.7,714.0,793.96,554.53
2018,9,3,12,15,560.0,262.5,0.7,30.8,752.5,850.42,593.4
2018,9,3,12,30,667.0,207.0,0.7,30.9,791.0,900.31,625.26
2018,9,3,12,45,737.0,176.5,0.7,30.95,817.0,924.95,639.59
2018,9,3,13,0,807.0,146.0,0.7,31.0,843.0,954.54,657.24
2018,9,3,13,15,760.0,167.0,0.7,31.05,814.0,919.13,635.72
2018,9,3,13,30,713.0,188.0,0.7,31.1,785.0,889.26,618.36
2018,9,3,13,45,691.0,193.0,0.7,31.1,758.5,857.07,599.53
2018,9,3,14,0,669.0,198.0,0.7,31.1,732.0,822.8,579.12
2018,9,3,14,15,732.5,161.0,0.7,31.05,725.5,817.72,577.49
2018,9,3,14,30,796.0,124.0,0.7,31.0,719.0,801.73,568.52
2018,9,3,14,45,757.5,132.0,0.7,30.95,675.5,748.6,535.9
2018,9,3,15,0,719.0,140.0,0.7,30.9,632.0,698.45,503.98
2018,9,3,15,15,694.0,137.5,0.7,30.9,588.0,644.62,468.59
2018,9,3,15,30,669.0,135.0,0.7,30.9,544.0,590.79,432.29
2018,9,3,15,45,622.5,134.5,0.65,30.9,491.5,526.26,387.04
2018,9,3,16,0,576.0,134.0,0.6,30.9,439.0,464.58,342.75
2018,9,3,16,15,607.0,114.5,0.6,30.7,407.0,426.68,314.89
2018,9,3,16,30,638.0,95.0,0.6,30.5,375.0,383.93,281.71
2018,9,3,16,45,616.5,86.5,0.6,30.25,328.5,327.16,237.1
2018,9,3,17,0,595.0,78.0,0.6,30.0,282.0,271.95,192.27
2018,9,3,17,15,541.5,71.0,0.6,29.45,232.0,211.77,143.82
2018,9,3,17,30,488.0,64.0,0.6,28.9,182.0,157.64,100.34
2018,9,3,17,45,386.5,54.5,0.6,28.4,133.5,101.51,59.19
2018,9,3,18,0,285.0,45.0,0.6,27.9,85.0,56.42,30.02
2018,9,3,18,15,191.0,30.5,0.6,27.9,52.5,23.61,12.03
2018,9,3,18,30,97.0,16.0,0.6,27.9,20.0,13.66,0.0
2018,9,3,18,45,48.5,8.0,0.65,27.35,10.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.65,25.95,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.55,24.8,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,5,45,2.5,2.5,0.75,22.5,2.5,0.0,0.0
2018,9,4,6,0,5.0,5.0,0.8,22.7,5.0,4.27,0.0
2018,9,4,6,15,50.0,22.0,0.9,23.15,27.5,17.73,3.55
2018,9,4,6,30,95.0,39.0,1.0,23.6,50.0,35.5,20.41
2018,9,4,6,45,171.0,57.5,1.1,24.05,90.0,67.29,42.13
2018,9,4,7,0,247.0,76.0,1.2,24.5,130.0,109.21,73.06
2018,9,4,7,15,385.0,80.0,1.15,25.2,191.0,166.21,115.31
2018,9,4,7,30,523.0,84.0,1.1,25.9,252.0,241.13,173.33
2018,9,4,7,45,575.0,89.0,1.05,26.6,304.0,299.51,220.82
2018,9,4,8,0,627.0,94.0,1.0,27.3,356.0,363.18,271.21
2018,9,4,8,15,660.0,98.0,1.0,27.9,405.5,421.73,316.65
2018,9,4,8,30,693.0,102.0,1.0,28.5,455.0,482.55,362.1
2018,9,4,8,45,715.5,106.0,1.0,29.05,501.5,539.14,402.94
2018,9,4,9,0,738.0,110.0,1.0,29.6,548.0,595.11,441.89
2018,9,4,9,15,747.5,116.5,1.0,29.95,588.5,645.48,475.92
2018,9,4,9,30,757.0,123.0,1.0,30.3,629.0,694.43,507.97
2018,9,4,9,45,699.0,158.0,1.0,30.65,646.0,721.86,523.55
2018,9,4,10,0,641.0,193.0,1.0,31.0,663.0,738.97,532.14
2018,9,4,10,15,465.5,276.0,1.05,31.2,625.0,690.49,496.09
2018,9,4,10,30,290.0,359.0,1.1,31.4,587.0,620.42,445.53
2018,9,4,10,45,294.5,365.5,1.1,31.6,603.5,640.96,459.09
2018,9,4,11,0,299.0,372.0,1.1,31.8,620.0,660.4,471.02
2018,9,4,11,15,276.5,381.0,1.1,31.9,614.0,655.51,466.52
2018,9,4,11,30,254.0,390.0,1.1,32.0,608.0,648.45,460.86
2018,9,4,11,45,331.5,367.5,1.15,32.1,654.5,705.13,500.16
2018,9,4,12,0,409.0,345.0,1.2,32.2,701.0,778.66,548.73
2018,9,4,12,15,551.0,275.5,1.2,32.2,756.0,851.38,597.86
2018,9,4,12,30,693.0,206.0,1.2,32.2,811.0,926.67,646.35
2018,9,4,12,45,637.5,230.5,1.2,32.25,783.0,892.69,624.13
2018,9,4,13,0,582.0,255.0,1.2,32.3,755.0,855.43,600.0
2018,9,4,13,15,467.5,287.0,1.2,32.25,684.0,763.48,540.13
2018,9,4,13,30,353.0,319.0,1.2,32.2,613.0,660.5,472.12
2018,9,4,13,45,257.5,312.0,1.2,32.2,523.5,556.75,402.2
2018,9,4,14,0,162.0,305.0,1.2,32.2,434.0,440.93,321.75
2018,9,4,14,15,296.0,287.0,1.2,32.05,511.5,547.04,399.41
2018,9,4,14,30,430.0,269.0,1.2,31.9,589.0,642.92,466.23
2018,9,4,14,45,462.0,227.0,1.2,31.8,555.0,608.5,443.98
2018,9,4,15,0,494.0,185.0,1.2,31.7,521.0,569.43,419.24
2018,9,4,15,15,482.5,178.0,1.15,31.6,489.0,530.29,392.3
2018,9,4,15,30,471.0,171.0,1.1,31.5,457.0,490.68,364.48
2018,9,4,15,45,311.5,178.0,1.1,31.4,361.0,363.68,272.47
2018,9,4,16,0,152.0,185.0,1.1,31.3,265.0,255.93,192.31
2018,9,4,16,15,91.0,160.5,1.05,31.0,207.0,193.29,145.31
2018,9,4,16,30,30.0,136.0,1.0,30.7,149.0,131.72,98.34
2018,9,4,16,45,20.5,100.5,0.95,30.4,109.0,94.42,69.53
2018,9,4,17,0,11.0,65.0,0.9,30.1,69.0,57.37,40.38
2018,9,4,17,15,19.5,72.0,0.8,29.5,77.5,66.32,47.36
2018,9,4,17,30,28.0,79.0,0.7,28.9,86.0,72.25,51.56
2018,9,4,17,45,21.0,59.0,0.65,28.3,63.5,52.06,35.34
2018,9,4,18,0,14.0,39.0,0.6,27.7,41.0,33.19,20.19
2018,9,4,18,15,8.0,24.0,0.6,27.7,25.0,19.69,8.61
2018,9,4,18,30,2.0,9.0,0.6,27.7,9.0,7.68,0.0
2018,9,4,18,45,1.0,4.5,0.6,27.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.55,25.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.35,23.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.3,23.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.35,22.95,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,5,5,45,25.0,4.5,0.5,22.65,5.0,0.0,0.0
2018,9,5,6,0,50.0,9.0,0.5,22.7,10.0,7.68,0.0
2018,9,5,6,15,166.5,24.0,0.6,23.2,40.5,18.68,2.88
2018,9,5,6,30,283.0,39.0,0.7,23.7,71.0,43.74,22.43
2018,9,5,6,45,375.5,49.0,0.75,24.2,116.0,85.8,48.58
2018,9,5,7,0,468.0,59.0,0.8,24.7,161.0,137.99,86.71
2018,9,5,7,15,488.0,71.5,0.85,25.45,203.5,187.13,127.95
2018,9,5,7,30,508.0,84.0,0.9,26.2,246.0,238.4,171.29
2018,9,5,7,45,480.5,106.5,0.95,26.95,282.0,279.59,207.0
2018,9,5,8,0,453.0,129.0,1.0,27.7,318.0,320.68,240.9
2018,9,5,8,15,566.0,118.0,1.1,28.1,385.0,398.44,300.44
2018,9,5,8,30,679.0,107.0,1.2,28.5,452.0,482.35,363.32
2018,9,5,8,45,730.5,101.5,1.3,28.95,505.0,544.98,409.42
2018,9,5,9,0,782.0,96.0,1.4,29.4,558.0,611.23,456.96
2018,9,5,9,15,785.5,101.5,1.45,29.7,595.5,658.56,489.65
2018,9,5,9,30,789.0,107.0,1.5,30.0,633.0,703.79,520.14
2018,9,5,9,45,729.0,134.5,1.5,30.3,642.0,719.97,528.93
2018,9,5,10,0,669.0,162.0,1.5,30.6,651.0,732.97,535.32
2018,9,5,10,15,589.5,205.0,1.55,30.8,649.5,734.07,533.68
2018,9,5,10,30,510.0,248.0,1.6,31.0,648.0,721.1,522.79
2018,9,5,10,45,610.5,213.5,1.6,31.25,707.0,800.62,576.3
2018,9,5,11,0,711.0,179.0,1.6,31.5,766.0,875.33,623.32
2018,9,5,11,15,643.5,209.5,1.6,31.7,749.0,857.71,610.27
2018,9,5,11,30,576.0,240.0,1.6,31.9,732.0,833.79,592.79
2018,9,5,11,45,567.0,244.5,1.6,32.05,732.5,836.88,594.21
2018,9,5,12,0,558.0,249.0,1.6,32.2,733.0,837.04,593.56
2018,9,5,12,15,457.5,292.5,1.6,32.3,689.5,777.79,552.74
2018,9,5,12,30,357.0,336.0,1.6,32.4,646.0,703.03,501.97
2018,9,5,12,45,506.0,275.5,1.6,32.5,711.0,804.34,571.99
2018,9,5,13,0,655.0,215.0,1.6,32.6,776.0,888.74,627.88
2018,9,5,13,15,701.5,191.5,1.55,32.6,782.5,898.98,633.25
2018,9,5,13,30,748.0,168.0,1.5,32.6,789.0,897.18,631.93
2018,9,5,13,45,783.0,147.0,1.5,32.55,781.0,890.65,628.62
2018,9,5,14,0,818.0,126.0,1.5,32.5,773.0,878.54,621.96
2018,9,5,14,15,821.5,119.0,1.45,32.4,747.5,848.52,603.6
2018,9,5,14,30,825.0,112.0,1.4,32.3,722.0,815.11,583.19
2018,9,5,14,45,821.5,106.5,1.4,32.25,688.5,774.47,558.4
2018,9,5,15,0,818.0,101.0,1.4,32.2,655.0,731.22,531.65
2018,9,5,15,15,803.0,98.5,1.35,32.0,613.0,680.62,498.6
2018,9,5,15,30,788.0,96.0,1.3,31.8,571.0,628.84,463.22
2018,9,5,15,45,766.5,93.5,1.25,31.6,525.0,572.22,423.44
2018,9,5,16,0,745.0,91.0,1.2,31.4,479.0,515.66,382.48
2018,9,5,16,15,718.0,87.0,1.15,31.1,429.5,455.25,337.57
2018,9,5,16,30,691.0,83.0,1.1,30.8,380.0,395.85,291.86
2018,9,5,16,45,653.0,78.0,1.05,30.5,329.0,333.14,242.31
2018,9,5,17,0,615.0,73.0,1.0,30.2,278.0,273.83,194.02
2018,9,5,17,15,560.5,66.0,0.95,29.3,227.5,212.14,144.04
2018,9,5,17,30,506.0,59.0,0.9,28.4,177.0,156.63,99.16
2018,9,5,17,45,423.5,49.5,0.8,27.5,130.5,101.8,58.03
2018,9,5,18,0,341.0,40.0,0.7,26.6,84.0,57.46,29.13
2018,9,5,18,15,218.5,26.5,0.7,26.6,50.0,21.87,9.45
2018,9,5,18,30,96.0,13.0,0.7,26.6,16.0,11.1,0.0
2018,9,5,18,45,48.0,6.5,0.75,25.65,8.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.65,20.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,6,5,45,29.0,4.5,0.6,20.85,5.0,0.0,0.0
2018,9,6,6,0,58.0,9.0,0.6,21.0,10.0,7.68,0.0
2018,9,6,6,15,176.5,23.5,0.7,21.65,40.5,18.32,1.38
2018,9,6,6,30,295.0,38.0,0.8,22.3,71.0,46.16,23.79
2018,9,6,6,45,385.5,47.5,0.85,22.9,115.5,86.79,49.09
2018,9,6,7,0,476.0,57.0,0.9,23.5,160.0,139.08,87.75
2018,9,6,7,15,535.5,65.0,0.95,24.3,210.5,193.96,132.51
2018,9,6,7,30,595.0,73.0,1.0,25.1,261.0,255.83,183.66
2018,9,6,7,45,636.5,77.5,1.05,25.95,312.0,314.4,232.16
2018,9,6,8,0,678.0,82.0,1.1,26.8,363.0,376.88,282.32
2018,9,6,8,15,707.0,86.0,1.05,27.4,412.5,436.41,328.6
2018,9,6,8,30,736.0,90.0,1.0,28.0,462.0,497.61,374.17
2018,9,6,8,45,757.5,93.5,0.95,28.55,509.0,555.05,415.26
2018,9,6,9,0,779.0,97.0,0.9,29.1,556.0,612.7,454.79
2018,9,6,9,15,793.0,101.0,0.85,29.55,598.0,665.55,489.62
2018,9,6,9,30,807.0,105.0,0.8,30.0,640.0,717.26,522.3
2018,9,6,9,45,806.0,112.5,0.7,30.4,673.0,759.55,545.92
2018,9,6,10,0,805.0,120.0,0.6,30.8,706.0,798.95,567.09
2018,9,6,10,15,825.0,117.5,0.55,31.1,740.5,842.7,591.46
2018,9,6,10,30,845.0,115.0,0.5,31.4,775.0,875.2,608.36
2018,9,6,10,45,796.5,140.0,0.45,31.7,777.5,890.92,614.99
2018,9,6,11,0,748.0,165.0,0.4,32.0,780.0,890.62,612.21
2018,9,6,11,15,688.5,193.5,0.35,32.2,768.5,886.26,607.59
2018,9,6,11,30,629.0,222.0,0.3,32.4,757.0,869.3,595.28
2018,9,6,11,45,711.5,190.0,0.25,32.6,801.0,925.33,627.57
2018,9,6,12,0,794.0,158.0,0.2,32.8,845.0,971.19,651.91
2018,9,6,12,15,701.5,202.0,0.2,32.95,809.0,935.61,629.98
2018,9,6,12,30,609.0,246.0,0.2,33.1,773.0,887.11,600.51
2018,9,6,12,45,607.5,247.5,0.2,33.2,769.5,883.05,598.61
2018,9,6,13,0,606.0,249.0,0.2,33.3,766.0,876.03,594.37
2018,9,6,13,15,600.5,241.5,0.2,33.35,746.0,853.67,581.33
2018,9,6,13,30,595.0,234.0,0.2,33.4,726.0,828.66,566.86
2018,9,6,13,45,581.5,236.0,0.15,33.4,705.5,802.93,550.94
2018,9,6,14,0,568.0,238.0,0.1,33.4,685.0,775.14,533.77
2018,9,6,14,15,544.5,233.5,0.1,33.35,648.5,725.57,503.81
2018,9,6,14,30,521.0,229.0,0.1,33.3,612.0,680.83,476.49
2018,9,6,14,45,554.5,206.0,0.15,33.2,595.0,662.31,467.11
2018,9,6,15,0,588.0,183.0,0.2,33.1,578.0,645.93,458.36
2018,9,6,15,15,532.0,180.0,0.2,33.0,520.0,568.44,407.55
2018,9,6,15,30,476.0,177.0,0.2,32.9,462.0,501.07,362.64
2018,9,6,15,45,515.0,153.0,0.25,32.75,438.5,474.66,345.94
2018,9,6,16,0,554.0,129.0,0.3,32.6,415.0,449.03,328.24
2018,9,6,16,15,574.0,115.0,0.3,32.35,384.5,411.94,301.0
2018,9,6,16,30,594.0,101.0,0.3,32.1,354.0,371.37,269.94
2018,9,6,16,45,594.5,88.0,0.35,31.9,312.5,320.94,230.52
2018,9,6,17,0,595.0,75.0,0.4,31.7,271.0,269.54,188.68
2018,9,6,17,15,538.0,68.0,0.4,30.95,221.0,208.36,140.05
2018,9,6,17,30,481.0,61.0,0.4,30.2,171.0,153.71,96.67
2018,9,6,17,45,396.0,50.5,0.45,29.45,125.0,99.22,56.48
2018,9,6,18,0,311.0,40.0,0.5,28.7,79.0,55.62,28.22
2018,9,6,18,15,195.5,26.0,0.5,28.7,46.5,20.24,7.19
2018,9,6,18,30,80.0,12.0,0.5,28.7,14.0,10.24,0.0
2018,9,6,18,45,40.0,6.0,0.6,27.85,7.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,7,5,45,24.0,4.5,0.6,21.45,4.5,0.0,0.0
2018,9,7,6,0,48.0,9.0,0.6,21.7,9.0,7.68,0.0
2018,9,7,6,15,155.5,23.5,0.65,22.3,38.0,18.3,0.0
2018,9,7,6,30,263.0,38.0,0.7,22.9,67.0,43.99,22.38
2018,9,7,6,45,343.0,49.0,0.8,23.55,108.5,82.67,47.25
2018,9,7,7,0,423.0,60.0,0.9,24.2,150.0,134.07,85.75
2018,9,7,7,15,468.0,71.0,0.8,25.05,196.5,185.11,127.55
2018,9,7,7,30,513.0,82.0,0.7,25.9,243.0,241.45,173.88
2018,9,7,7,45,556.5,89.5,0.65,26.8,293.5,298.93,220.34
2018,9,7,8,0,600.0,97.0,0.6,27.7,344.0,360.78,268.6
2018,9,7,8,15,579.5,117.5,0.5,28.3,381.5,408.33,304.8
2018,9,7,8,30,559.0,138.0,0.4,28.9,419.0,452.24,336.36
2018,9,7,8,45,618.5,135.0,0.3,29.5,474.0,517.66,381.73
2018,9,7,9,0,678.0,132.0,0.2,30.1,529.0,587.17,427.78
2018,9,7,9,15,722.5,127.0,0.25,30.5,579.0,647.79,468.17
2018,9,7,9,30,767.0,122.0,0.3,30.9,629.0,707.67,507.16
2018,9,7,9,45,729.5,144.0,0.35,31.25,648.5,737.98,524.97
2018,9,7,10,0,692.0,166.0,0.4,31.6,668.0,760.21,537.65
2018,9,7,10,15,522.5,229.0,0.4,31.85,617.5,698.19,493.8
2018,9,7,10,30,353.0,292.0,0.4,32.1,567.0,613.12,435.13
2018,9,7,10,45,276.5,341.5,0.45,32.3,561.0,604.83,428.14
2018,9,7,11,0,200.0,391.0,0.5,32.5,555.0,574.19,405.75
2018,9,7,11,15,251.5,384.0,0.55,32.7,594.5,639.05,449.35
2018,9,7,11,30,303.0,377.0,0.6,32.9,634.0,686.98,480.65
2018,9,7,11,45,395.0,344.0,0.6,33.05,682.5,764.97,531.04
2018,9,7,12,0,487.0,311.0,0.6,33.2,731.0,827.07,570.37
2018,9,7,12,15,530.5,291.5,0.65,33.25,749.0,852.22,586.78
2018,9,7,12,30,574.0,272.0,0.7,33.3,767.0,878.77,604.4
2018,9,7,12,45,497.5,302.5,0.7,33.35,729.0,826.12,570.08
2018,9,7,13,0,421.0,333.0,0.7,33.4,691.0,775.61,537.53
2018,9,7,13,15,440.5,321.5,0.75,33.4,690.0,775.58,539.63
2018,9,7,13,30,460.0,310.0,0.8,33.4,689.0,772.72,539.39
2018,9,7,13,45,479.5,294.0,0.8,33.4,679.0,762.48,533.97
2018,9,7,14,0,499.0,278.0,0.8,33.4,669.0,749.13,526.65
2018,9,7,14,15,519.0,255.0,0.85,33.25,647.5,726.09,514.21
2018,9,7,14,30,539.0,232.0,0.9,33.1,626.0,699.65,499.4
2018,9,7,14,45,612.5,192.5,0.9,33.0,618.5,702.18,503.39
2018,9,7,15,0,686.0,153.0,0.9,32.9,611.0,690.46,497.6
2018,9,7,15,15,685.0,143.0,0.9,32.75,575.5,646.83,469.19
2018,9,7,15,30,684.0,133.0,0.9,32.6,540.0,601.17,438.91
2018,9,7,15,45,674.5,124.5,0.9,32.45,498.0,550.0,403.78
2018,9,7,16,0,665.0,116.0,0.9,32.3,456.0,498.01,366.89
2018,9,7,16,15,633.0,110.5,0.9,31.95,407.0,437.2,322.63
2018,9,7,16,30,601.0,105.0,0.9,31.6,358.0,378.54,278.4
2018,9,7,16,45,538.5,100.5,0.85,31.25,304.0,311.73,226.93
2018,9,7,17,0,476.0,96.0,0.8,30.9,250.0,247.65,176.6
2018,9,7,17,15,346.0,87.0,0.75,30.1,188.0,173.62,120.54
2018,9,7,17,30,216.0,78.0,0.7,29.3,126.0,112.45,75.49
2018,9,7,17,45,176.5,60.0,0.65,28.5,92.0,75.62,47.27
2018,9,7,18,0,137.0,42.0,0.6,27.7,58.0,44.08,24.59
2018,9,7,18,15,83.0,25.5,0.6,27.7,34.0,19.96,5.61
2018,9,7,18,30,29.0,9.0,0.6,27.7,10.0,7.68,0.0
2018,9,7,18,45,14.5,4.5,0.6,26.9,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.5,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,20.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,5,45,18.5,4.0,0.3,21.15,4.0,0.0,0.0
2018,9,8,6,0,37.0,8.0,0.3,21.3,8.0,6.83,0.0
2018,9,8,6,15,131.5,23.5,0.35,21.7,35.5,18.26,0.0
2018,9,8,6,30,226.0,39.0,0.4,22.1,63.0,44.01,23.05
2018,9,8,6,45,312.0,52.0,0.4,22.5,106.0,82.97,48.83
2018,9,8,7,0,398.0,65.0,0.4,22.9,149.0,132.93,86.16
2018,9,8,7,15,459.5,74.5,0.45,23.65,197.5,187.81,130.5
2018,9,8,7,30,521.0,84.0,0.5,24.4,246.0,247.45,179.18
2018,9,8,7,45,475.0,107.0,0.5,25.2,275.5,283.06,210.71
2018,9,8,8,0,429.0,130.0,0.5,26.0,305.0,316.35,238.54
2018,9,8,8,15,379.0,162.0,0.5,26.75,331.5,350.0,264.69
2018,9,8,8,30,329.0,194.0,0.5,27.5,358.0,368.27,278.01
2018,9,8,8,45,319.5,218.0,0.5,28.2,390.5,405.44,304.3
2018,9,8,9,0,310.0,242.0,0.5,28.9,423.0,441.03,328.35
2018,9,8,9,15,305.0,264.0,0.5,29.35,453.0,476.17,351.74
2018,9,8,9,30,300.0,286.0,0.5,29.8,483.0,510.09,373.65
2018,9,8,9,45,299.0,305.0,0.5,30.2,511.0,542.89,394.48
2018,9,8,10,0,298.0,324.0,0.5,30.6,539.0,574.68,414.21
2018,9,8,10,15,297.5,340.0,0.5,30.85,562.5,602.79,431.48
2018,9,8,10,30,297.0,356.0,0.5,31.1,586.0,629.75,447.78
2018,9,8,10,45,287.0,370.0,0.5,31.35,598.0,644.78,456.0
2018,9,8,11,0,277.0,384.0,0.5,31.6,610.0,658.05,463.16
2018,9,8,11,15,266.0,395.5,0.5,31.75,616.0,666.09,467.18
2018,9,8,11,30,255.0,407.0,0.5,31.9,622.0,672.44,470.19
2018,9,8,11,45,246.5,412.0,0.5,32.05,621.5,672.95,469.71
2018,9,8,12,0,238.0,417.0,0.5,32.2,621.0,653.0,456.56
2018,9,8,12,15,230.5,418.0,0.5,32.25,616.0,647.34,452.83
2018,9,8,12,30,223.0,419.0,0.5,32.3,611.0,640.45,448.19
2018,9,8,12,45,193.5,409.0,0.5,32.4,574.5,599.4,421.05
2018,9,8,13,0,164.0,399.0,0.5,32.5,538.0,557.83,393.62
2018,9,8,13,15,138.5,389.5,0.5,32.45,505.5,520.5,369.02
2018,9,8,13,30,113.0,380.0,0.5,32.4,473.0,483.32,344.19
2018,9,8,13,45,131.0,374.5,0.5,32.4,479.0,490.73,350.36
2018,9,8,14,0,149.0,369.0,0.5,32.4,485.0,496.63,355.12
2018,9,8,14,15,151.0,353.0,0.55,32.3,466.5,476.45,342.54
2018,9,8,14,30,153.0,337.0,0.6,32.2,448.0,455.62,329.58
2018,9,8,14,45,109.5,303.5,0.6,32.1,381.0,380.82,277.65
2018,9,8,15,0,66.0,270.0,0.6,32.0,314.0,296.7,218.13
2018,9,8,15,15,60.5,247.0,0.65,31.85,285.0,267.3,197.92
2018,9,8,15,30,55.0,224.0,0.7,31.7,256.0,238.46,177.43
2018,9,8,15,45,42.0,202.0,0.7,31.55,225.5,206.68,154.16
2018,9,8,16,0,29.0,180.0,0.7,31.4,195.0,176.37,131.72
2018,9,8,16,15,111.0,167.0,0.7,31.0,214.5,210.58,158.57
2018,9,8,16,30,193.0,154.0,0.7,30.6,234.0,226.92,170.37
2018,9,8,16,45,198.0,137.5,0.7,30.25,210.0,206.58,153.87
2018,9,8,17,0,203.0,121.0,0.7,29.9,186.0,178.78,131.15
2018,9,8,17,15,141.0,101.0,0.65,29.1,142.0,126.39,90.85
2018,9,8,17,30,79.0,81.0,0.6,28.3,98.0,86.58,60.8
2018,9,8,17,45,57.0,60.5,0.6,27.55,71.0,59.54,39.65
2018,9,8,18,0,35.0,40.0,0.6,26.8,44.0,35.13,20.68
2018,9,8,18,15,19.5,23.5,0.6,26.8,25.5,18.86,3.05
2018,9,8,18,30,4.0,7.0,0.6,26.8,7.0,5.97,0.0
2018,9,8,18,45,2.0,3.5,0.65,25.95,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.75,24.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.5,1.45,20.1,2.5,0.0,0.0
2018,9,9,6,0,7.0,5.0,1.5,20.1,5.0,4.27,0.0
2018,9,9,6,15,14.5,17.0,1.5,20.35,18.0,14.02,0.0
2018,9,9,6,30,22.0,29.0,1.5,20.6,31.0,25.27,13.6
2018,9,9,6,45,32.5,45.0,1.55,20.85,50.5,41.63,27.17
2018,9,9,7,0,43.0,61.0,1.6,21.1,70.0,59.6,42.06
2018,9,9,7,15,38.5,69.5,1.55,21.55,79.5,68.85,50.38
2018,9,9,7,30,34.0,78.0,1.5,22.0,89.0,77.48,57.94
2018,9,9,7,45,31.5,101.5,1.45,22.4,113.0,99.65,76.27
2018,9,9,8,0,29.0,125.0,1.4,22.8,137.0,121.83,94.15
2018,9,9,8,15,19.0,98.0,1.35,23.35,106.0,94.33,71.65
2018,9,9,8,30,9.0,71.0,1.3,23.9,75.0,63.79,46.64
2018,9,9,8,45,4.5,68.5,1.2,24.4,70.5,59.53,42.94
2018,9,9,9,0,0.0,66.0,1.1,24.9,66.0,54.79,38.81
2018,9,9,9,15,1.5,107.0,1.05,25.4,108.0,90.44,67.07
2018,9,9,9,30,3.0,148.0,1.0,25.9,150.0,127.23,95.58
2018,9,9,9,45,5.5,175.5,0.95,26.35,179.5,153.57,115.51
2018,9,9,10,0,8.0,203.0,0.9,26.8,209.0,180.39,135.51
2018,9,9,10,15,8.5,196.5,0.9,27.15,203.0,175.27,131.14
2018,9,9,10,30,9.0,190.0,0.9,27.5,197.0,170.22,126.97
2018,9,9,10,45,5.5,136.5,0.9,27.85,141.0,120.21,88.45
2018,9,9,11,0,2.0,83.0,0.9,28.2,85.0,71.17,50.36
2018,9,9,11,15,2.0,104.0,0.9,28.45,106.0,89.13,64.24
2018,9,9,11,30,2.0,125.0,0.9,28.7,127.0,107.31,78.07
2018,9,9,11,45,1.5,107.0,0.85,28.95,108.5,91.35,65.63
2018,9,9,12,0,1.0,89.0,0.8,29.2,90.0,75.47,53.32
2018,9,9,12,15,1.0,106.5,0.8,29.3,107.5,90.47,64.86
2018,9,9,12,30,1.0,124.0,0.8,29.4,125.0,105.56,76.36
2018,9,9,12,45,4.5,159.5,0.8,29.5,163.5,139.95,102.6
2018,9,9,13,0,8.0,195.0,0.8,29.6,202.0,174.72,128.76
2018,9,9,13,15,8.0,194.0,0.8,29.6,201.0,173.66,127.92
2018,9,9,13,30,8.0,193.0,0.8,29.6,200.0,172.56,127.21
2018,9,9,13,45,7.0,191.5,0.8,29.65,197.5,170.06,125.41
2018,9,9,14,0,6.0,190.0,0.8,29.7,195.0,167.59,123.65
2018,9,9,14,15,13.0,218.0,0.8,29.6,227.5,198.55,147.33
2018,9,9,14,30,20.0,246.0,0.8,29.5,260.0,229.4,170.65
2018,9,9,14,45,26.5,252.5,0.8,29.4,270.5,251.79,187.62
2018,9,9,15,0,33.0,259.0,0.8,29.3,281.0,261.7,195.42
2018,9,9,15,15,37.0,245.5,0.8,29.1,268.5,249.73,187.18
2018,9,9,15,30,41.0,232.0,0.8,28.9,256.0,237.38,178.68
2018,9,9,15,45,28.0,203.0,0.8,28.7,219.0,199.5,150.51
2018,9,9,16,0,15.0,174.0,0.8,28.5,182.0,156.78,118.26
2018,9,9,16,15,8.0,150.5,0.85,28.15,154.5,131.7,99.36
2018,9,9,16,30,1.0,127.0,0.9,27.8,127.0,107.6,80.88
2018,9,9,16,45,0.5,105.0,0.9,27.5,105.0,88.29,65.87
2018,9,9,17,0,0.0,83.0,0.9,27.2,83.0,69.24,50.79
2018,9,9,17,15,162.0,69.5,0.85,26.5,104.0,106.69,75.83
2018,9,9,17,30,324.0,56.0,0.8,25.8,125.0,116.64,75.72
2018,9,9,17,45,285.0,47.5,0.75,25.15,95.5,80.55,47.2
2018,9,9,18,0,246.0,39.0,0.7,24.5,66.0,49.11,25.22
2018,9,9,18,15,142.5,23.5,0.7,24.5,37.0,18.27,0.03
2018,9,9,18,30,39.0,8.0,0.7,24.5,8.0,6.83,0.0
2018,9,9,18,45,19.5,4.0,0.9,23.65,4.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,20.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.55,20.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
