Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,7,15,424.0,61.0,1.05,18.45,150.0,197.89,145.77
2018,9,30,7,30,502.0,71.0,1.0,19.1,197.0,265.15,202.54
2018,9,30,7,45,556.0,77.5,1.0,19.75,246.5,327.8,255.08
2018,9,30,8,0,610.0,84.0,1.0,20.4,296.0,395.83,310.09
2018,9,30,8,15,646.5,90.0,1.0,21.05,345.0,458.95,359.4
2018,9,30,8,30,683.0,96.0,1.0,21.7,394.0,524.65,408.67
2018,9,30,8,45,709.0,100.0,1.05,22.3,439.5,583.59,451.61
2018,9,30,9,0,735.0,104.0,1.1,22.9,485.0,643.18,493.59
2018,9,30,9,15,719.5,116.5,1.05,23.25,515.0,681.81,518.63
2018,9,30,9,30,704.0,129.0,1.0,23.6,545.0,716.73,540.22
2018,9,30,9,45,747.0,125.0,0.95,24.0,590.5,777.92,578.47
2018,9,30,10,0,790.0,121.0,0.9,24.4,636.0,835.38,612.84
2018,9,30,10,15,799.0,123.5,0.85,24.65,665.0,873.59,634.32
2018,9,30,10,30,808.0,126.0,0.8,24.9,694.0,909.2,654.01
2018,9,30,10,45,812.0,129.0,0.8,25.15,715.0,937.82,670.0
2018,9,30,11,0,816.0,132.0,0.8,25.4,736.0,963.22,684.02
2018,9,30,11,15,784.0,148.5,0.75,25.55,738.0,964.15,682.23
2018,9,30,11,30,752.0,165.0,0.7,25.7,740.0,968.85,683.23
2018,9,30,11,45,522.5,247.0,0.7,25.8,648.0,823.8,589.67
2018,9,30,12,0,293.0,329.0,0.7,25.9,556.0,660.31,478.66
2018,9,30,12,15,195.0,338.0,0.7,26.0,489.0,549.15,402.89
2018,9,30,12,30,97.0,347.0,0.7,26.1,422.0,437.55,323.38
2018,9,30,12,45,74.0,327.0,0.75,26.2,384.0,392.04,291.63
2018,9,30,13,0,51.0,307.0,0.8,26.3,346.0,346.93,259.06
2018,9,30,13,15,51.0,303.0,0.8,26.35,341.0,341.91,255.88
2018,9,30,13,30,51.0,299.0,0.8,26.4,336.0,336.74,252.36
2018,9,30,13,45,68.0,302.0,0.85,26.4,349.5,354.75,266.52
2018,9,30,14,0,85.0,305.0,0.9,26.4,363.0,371.75,279.78
2018,9,30,14,15,81.0,287.0,0.9,26.35,340.0,346.67,261.83
2018,9,30,14,30,77.0,269.0,0.9,26.3,317.0,321.78,244.13
2018,9,30,14,45,82.5,252.5,0.95,26.2,301.0,306.25,233.65
2018,9,30,15,0,88.0,236.0,1.0,26.1,285.0,290.18,222.54
2018,9,30,15,15,70.5,214.0,1.0,25.85,251.5,251.6,193.67
2018,9,30,15,30,53.0,192.0,1.0,25.6,218.0,214.74,165.77
2018,9,30,15,45,51.0,171.0,1.05,25.4,194.0,190.1,147.23
2018,9,30,16,0,49.0,150.0,1.1,25.2,170.0,165.77,128.51
2018,9,30,16,15,25.5,116.5,1.05,24.75,127.0,118.6,91.12
2018,9,30,16,30,2.0,83.0,1.0,24.3,84.0,71.08,52.89
2018,9,30,16,45,38.0,63.0,0.95,23.9,71.0,69.42,51.12
2018,9,30,17,0,74.0,43.0,0.9,23.5,58.0,63.52,44.84
2018,9,30,17,15,83.0,33.0,0.85,22.8,45.5,54.76,36.18
2018,9,30,17,30,92.0,23.0,0.8,22.1,33.0,40.83,22.7
2018,9,30,17,45,62.5,15.0,0.8,21.45,20.0,22.06,0.0
2018,9,30,18,0,33.0,7.0,0.8,20.8,7.0,7.68,0.0
2018,9,30,18,15,16.5,3.5,0.8,20.8,3.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.5,16.05,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,6,15,71.0,9.5,0.6,16.25,13.0,8.11,0.0
2018,10,1,6,30,142.0,19.0,0.6,16.8,26.0,34.88,0.0
2018,10,1,6,45,269.0,32.0,0.65,17.4,64.5,85.17,49.52
2018,10,1,7,0,396.0,45.0,0.7,18.0,103.0,147.4,100.55
2018,10,1,7,15,475.5,52.5,0.75,18.65,150.5,206.46,150.95
2018,10,1,7,30,555.0,60.0,0.8,19.3,198.0,274.84,208.9
2018,10,1,7,45,607.0,65.5,0.85,19.9,248.0,338.49,262.54
2018,10,1,8,0,659.0,71.0,0.9,20.5,298.0,407.25,318.38
2018,10,1,8,15,693.0,76.0,0.95,21.15,347.0,470.48,368.0
2018,10,1,8,30,727.0,81.0,1.0,21.8,396.0,534.58,416.4
2018,10,1,8,45,751.5,84.0,1.0,22.45,441.5,593.35,458.74
2018,10,1,9,0,776.0,87.0,1.0,23.1,487.0,652.44,499.72
2018,10,1,9,15,796.0,89.0,0.95,23.5,528.5,707.06,535.08
2018,10,1,9,30,816.0,91.0,0.9,23.9,570.0,760.89,568.19
2018,10,1,9,45,832.0,92.0,0.85,24.3,606.5,809.13,596.7
2018,10,1,10,0,848.0,93.0,0.8,24.7,643.0,847.09,617.91
2018,10,1,10,15,856.0,95.0,0.75,25.0,672.0,884.83,638.91
2018,10,1,10,30,864.0,97.0,0.7,25.3,701.0,919.78,657.78
2018,10,1,10,45,869.5,98.5,0.65,25.6,722.5,948.81,672.7
2018,10,1,11,0,875.0,100.0,0.6,25.9,744.0,974.56,685.51
2018,10,1,11,15,878.5,101.0,0.6,26.1,758.5,994.37,696.03
2018,10,1,11,30,882.0,102.0,0.6,26.3,773.0,1010.57,704.51
2018,10,1,11,45,882.5,103.0,0.6,26.5,779.0,1020.05,709.1
2018,10,1,12,0,883.0,104.0,0.6,26.7,785.0,1025.74,711.65
2018,10,1,12,15,880.0,105.0,0.6,26.8,782.5,1024.06,710.27
2018,10,1,12,30,877.0,106.0,0.6,26.9,780.0,1018.58,706.88
2018,10,1,12,45,870.5,108.0,0.65,27.0,769.5,1006.95,701.12
2018,10,1,13,0,864.0,110.0,0.7,27.1,759.0,991.71,693.34
2018,10,1,13,15,858.5,109.0,0.75,27.1,741.0,970.68,682.38
2018,10,1,13,30,853.0,108.0,0.8,27.1,723.0,946.29,669.37
2018,10,1,13,45,845.0,106.5,0.8,27.1,697.5,915.79,651.59
2018,10,1,14,0,837.0,105.0,0.8,27.1,672.0,892.11,638.13
2018,10,1,14,15,762.5,122.5,0.85,27.0,620.0,818.48,593.52
2018,10,1,14,30,688.0,140.0,0.9,26.9,568.0,751.22,552.4
2018,10,1,14,45,716.0,123.0,0.9,26.8,544.0,725.4,537.41
2018,10,1,15,0,744.0,106.0,0.9,26.7,520.0,691.72,516.47
2018,10,1,15,15,741.0,98.5,0.9,26.5,482.5,645.55,485.9
2018,10,1,15,30,738.0,91.0,0.9,26.3,445.0,597.41,452.75
2018,10,1,15,45,707.0,87.0,0.9,26.1,397.0,536.14,408.78
2018,10,1,16,0,676.0,83.0,0.9,25.9,349.0,474.42,363.01
2018,10,1,16,15,634.0,78.0,0.85,25.45,300.0,408.05,312.14
2018,10,1,16,30,592.0,73.0,0.8,25.0,251.0,345.16,262.05
2018,10,1,16,45,529.5,65.0,0.75,24.6,201.5,275.51,205.36
2018,10,1,17,0,467.0,57.0,0.7,24.2,152.0,212.7,152.85
2018,10,1,17,15,371.5,46.5,0.7,23.5,108.0,146.76,98.95
2018,10,1,17,30,276.0,36.0,0.7,22.8,64.0,91.79,53.88
2018,10,1,17,45,161.5,22.0,0.65,22.1,36.0,41.75,0.0
2018,10,1,18,0,47.0,8.0,0.6,21.4,8.0,9.26,0.0
2018,10,1,18,15,23.5,4.0,0.6,21.4,4.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,2,6,15,3.5,6.0,0.85,16.85,6.0,5.12,0.0
2018,10,2,6,30,7.0,12.0,1.0,17.4,12.0,10.99,0.0
2018,10,2,6,45,17.0,30.5,1.1,18.0,32.5,30.4,17.01
2018,10,2,7,0,27.0,49.0,1.2,18.6,53.0,50.89,35.3
2018,10,2,7,15,165.5,65.0,1.25,19.1,104.0,118.25,88.17
2018,10,2,7,30,304.0,81.0,1.3,19.6,155.0,202.88,156.73
2018,10,2,7,45,387.5,88.0,1.35,20.15,205.0,265.71,208.73
2018,10,2,8,0,471.0,95.0,1.4,20.7,255.0,337.89,267.38
2018,10,2,8,15,592.5,88.5,1.5,21.35,322.0,431.61,341.25
2018,10,2,8,30,714.0,82.0,1.6,22.0,389.0,529.61,416.26
2018,10,2,8,45,589.0,119.5,1.75,22.65,391.5,530.14,415.3
2018,10,2,9,0,464.0,157.0,1.9,23.3,394.0,506.69,396.22
2018,10,2,9,15,599.0,137.0,1.95,23.7,469.5,617.55,478.79
2018,10,2,9,30,734.0,117.0,2.0,24.1,545.0,730.18,558.23
2018,10,2,9,45,758.0,115.5,2.05,24.45,582.0,775.64,587.1
2018,10,2,10,0,782.0,114.0,2.1,24.8,619.0,823.86,618.04
2018,10,2,10,15,792.5,116.5,2.1,25.05,648.0,862.97,642.22
2018,10,2,10,30,803.0,119.0,2.1,25.3,677.0,899.62,664.6
2018,10,2,10,45,730.5,155.0,2.1,25.55,675.0,897.86,661.54
2018,10,2,11,0,658.0,191.0,2.1,25.8,673.0,883.25,650.54
2018,10,2,11,15,751.5,152.0,2.1,25.95,712.5,937.89,685.6
2018,10,2,11,30,845.0,113.0,2.1,26.1,752.0,986.63,715.71
2018,10,2,11,45,790.0,136.5,2.1,26.25,738.0,977.56,708.63
2018,10,2,12,0,735.0,160.0,2.1,26.4,724.0,958.84,696.11
2018,10,2,12,15,603.0,215.0,2.05,26.45,677.0,884.32,646.94
2018,10,2,12,30,471.0,270.0,2.0,26.5,630.0,798.56,586.89
2018,10,2,12,45,429.5,287.0,2.0,26.55,612.0,770.01,567.38
2018,10,2,13,0,388.0,304.0,2.0,26.6,594.0,720.63,533.55
2018,10,2,13,15,413.0,290.0,2.0,26.55,592.0,741.71,549.14
2018,10,2,13,30,438.0,276.0,2.0,26.5,590.0,740.74,549.63
2018,10,2,13,45,412.5,272.0,1.95,26.45,559.0,699.89,521.57
2018,10,2,14,0,387.0,268.0,1.9,26.4,528.0,641.21,481.56
2018,10,2,14,15,440.0,238.5,1.9,26.3,520.5,659.29,496.56
2018,10,2,14,30,493.0,209.0,1.9,26.2,513.0,654.41,495.2
2018,10,2,14,45,431.5,211.5,1.85,26.1,465.5,586.21,446.4
2018,10,2,15,0,370.0,214.0,1.8,26.0,418.0,506.99,389.4
2018,10,2,15,15,412.0,184.5,1.7,25.8,394.0,500.97,386.43
2018,10,2,15,30,454.0,155.0,1.6,25.6,370.0,475.28,368.3
2018,10,2,15,45,559.5,118.0,1.5,25.45,354.5,480.4,372.55
2018,10,2,16,0,665.0,81.0,1.4,25.3,339.0,466.27,360.99
2018,10,2,16,15,612.5,76.0,1.3,24.8,288.0,395.46,305.54
2018,10,2,16,30,560.0,71.0,1.2,24.3,237.0,329.38,252.35
2018,10,2,16,45,477.0,64.0,1.1,23.85,186.0,255.2,191.8
2018,10,2,17,0,394.0,57.0,1.0,23.4,135.0,190.36,137.93
2018,10,2,17,15,324.0,45.5,0.95,22.8,96.5,132.15,89.28
2018,10,2,17,30,254.0,34.0,0.9,22.2,58.0,86.14,49.77
2018,10,2,17,45,144.5,20.0,0.9,21.6,32.0,37.69,0.0
2018,10,2,18,0,35.0,6.0,0.9,21.0,6.0,5.12,0.0
2018,10,2,18,15,17.5,3.0,0.9,21.0,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.85,19.7,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,6,15,62.0,9.0,0.7,18.05,11.5,0.0,0.0
2018,10,3,6,30,124.0,18.0,0.8,18.6,23.0,28.88,0.0
2018,10,3,6,45,246.0,31.0,0.95,19.2,59.5,82.08,46.51
2018,10,3,7,0,368.0,44.0,1.1,19.8,96.0,142.17,96.71
2018,10,3,7,15,448.0,52.5,1.05,20.3,142.5,200.91,146.72
2018,10,3,7,30,528.0,61.0,1.0,20.8,189.0,269.12,204.32
2018,10,3,7,45,580.5,67.0,0.95,21.3,238.0,332.09,257.1
2018,10,3,8,0,633.0,73.0,0.9,21.8,287.0,400.27,312.02
2018,10,3,8,15,663.0,78.5,0.85,22.65,333.5,460.5,358.33
2018,10,3,8,30,693.0,84.0,0.8,23.5,380.0,522.55,403.84
2018,10,3,8,45,721.0,87.5,0.8,24.35,426.0,580.68,444.97
2018,10,3,9,0,749.0,91.0,0.8,25.2,472.0,641.3,486.17
2018,10,3,9,15,740.0,103.5,0.75,25.65,506.0,684.51,513.28
2018,10,3,9,30,731.0,116.0,0.7,26.1,540.0,728.24,539.41
2018,10,3,9,45,782.0,104.5,0.65,26.6,583.5,784.97,573.27
2018,10,3,10,0,833.0,93.0,0.6,27.1,627.0,836.98,602.93
2018,10,3,10,15,833.5,98.0,0.65,27.3,653.5,870.71,622.93
2018,10,3,10,30,834.0,103.0,0.7,27.5,680.0,901.24,641.09
2018,10,3,10,45,847.5,102.0,0.7,27.75,704.0,934.21,659.66
2018,10,3,11,0,861.0,101.0,0.7,28.0,728.0,964.35,676.32
2018,10,3,11,15,863.5,102.0,0.7,28.15,741.0,982.77,686.09
2018,10,3,11,30,866.0,103.0,0.7,28.3,754.0,997.62,693.94
2018,10,3,11,45,866.0,104.5,0.75,28.45,760.0,1006.85,699.65
2018,10,3,12,0,866.0,106.0,0.8,28.6,766.0,1012.36,703.32
2018,10,3,12,15,792.5,138.0,0.8,28.6,741.0,986.41,687.57
2018,10,3,12,30,719.0,170.0,0.8,28.6,716.0,951.63,666.89
2018,10,3,12,45,509.0,253.0,0.8,28.65,637.0,814.78,579.49
2018,10,3,13,0,299.0,336.0,0.8,28.7,558.0,668.2,480.68
2018,10,3,13,15,255.0,333.5,0.75,28.65,519.5,616.65,446.85
2018,10,3,13,30,211.0,331.0,0.7,28.6,481.0,545.84,398.72
2018,10,3,13,45,145.5,310.5,0.65,28.55,412.0,456.86,336.55
2018,10,3,14,0,80.0,290.0,0.6,28.5,343.0,353.04,262.3
2018,10,3,14,15,146.5,279.0,0.55,28.4,370.5,413.9,308.71
2018,10,3,14,30,213.0,268.0,0.5,28.3,398.0,451.72,336.91
2018,10,3,14,45,379.5,214.5,0.45,28.25,428.5,532.54,396.89
2018,10,3,15,0,546.0,161.0,0.4,28.2,459.0,598.38,444.04
2018,10,3,15,15,626.5,126.5,0.4,28.1,441.5,598.47,444.83
2018,10,3,15,30,707.0,92.0,0.4,28.0,424.0,580.42,433.44
2018,10,3,15,45,631.5,96.0,0.35,27.85,368.5,500.89,376.27
2018,10,3,16,0,556.0,100.0,0.3,27.7,313.0,427.0,322.14
2018,10,3,16,15,552.0,87.0,0.3,27.35,273.0,377.46,284.85
2018,10,3,16,30,548.0,74.0,0.3,27.0,233.0,327.33,245.04
2018,10,3,16,45,432.0,68.0,0.3,26.65,178.0,242.58,178.77
2018,10,3,17,0,316.0,62.0,0.3,26.3,123.0,168.8,120.5
2018,10,3,17,15,242.5,47.5,0.3,26.05,85.5,114.79,76.76
2018,10,3,17,30,169.0,33.0,0.3,25.8,48.0,70.38,39.52
2018,10,3,17,45,92.5,18.5,0.35,25.6,26.0,26.17,0.0
2018,10,3,18,0,16.0,4.0,0.4,25.4,4.0,0.0,0.0
2018,10,3,18,15,8.0,2.0,0.4,25.4,2.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,25.4,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.65,24.3,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,20.1,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,4,6,15,54.0,9.0,0.7,18.9,11.0,0.0,0.0
2018,10,4,6,30,108.0,18.0,0.8,19.5,22.0,27.4,0.0
2018,10,4,6,45,224.5,31.5,0.9,20.1,57.0,78.7,43.86
2018,10,4,7,0,341.0,45.0,1.0,20.7,92.0,137.61,93.59
2018,10,4,7,15,422.0,54.5,1.0,21.2,138.0,196.2,143.13
2018,10,4,7,30,503.0,64.0,1.0,21.7,184.0,264.4,200.44
2018,10,4,7,45,556.5,70.5,1.0,22.2,232.5,327.03,252.8
2018,10,4,8,0,610.0,77.0,1.0,22.7,281.0,394.99,307.58
2018,10,4,8,15,647.5,82.0,1.1,23.45,329.0,457.56,356.5
2018,10,4,8,30,685.0,87.0,1.2,24.2,377.0,522.77,405.63
2018,10,4,8,45,713.0,90.0,1.25,24.9,422.0,581.79,448.34
2018,10,4,9,0,741.0,93.0,1.3,25.6,467.0,639.43,488.7
2018,10,4,9,15,762.5,95.0,1.3,26.1,508.0,693.57,524.5
2018,10,4,9,30,784.0,97.0,1.3,26.6,549.0,747.12,558.19
2018,10,4,9,45,780.0,105.5,1.35,27.05,579.0,785.85,581.9
2018,10,4,10,0,776.0,114.0,1.4,27.5,609.0,821.43,603.4
2018,10,4,10,15,823.5,100.5,1.35,27.8,647.5,875.38,635.81
2018,10,4,10,30,871.0,87.0,1.3,28.1,686.0,918.73,660.53
2018,10,4,10,45,878.5,87.5,1.25,28.4,708.0,948.48,676.37
2018,10,4,11,0,886.0,88.0,1.2,28.7,730.0,975.01,690.19
2018,10,4,11,15,890.5,88.0,1.1,28.9,744.0,994.61,699.06
2018,10,4,11,30,895.0,88.0,1.0,29.1,758.0,1010.59,705.69
2018,10,4,11,45,897.0,88.5,0.95,29.3,764.5,1020.91,709.86
2018,10,4,12,0,899.0,89.0,0.9,29.5,771.0,1027.4,711.89
2018,10,4,12,15,899.5,88.5,0.9,29.6,769.0,1027.35,711.48
2018,10,4,12,30,900.0,88.0,0.9,29.7,767.0,1023.41,708.99
2018,10,4,12,45,898.5,87.0,0.85,29.8,757.5,1013.02,701.81
2018,10,4,13,0,897.0,86.0,0.8,29.9,748.0,998.83,692.57
2018,10,4,13,15,883.0,89.5,0.8,29.85,727.5,973.92,678.46
2018,10,4,13,30,869.0,93.0,0.8,29.8,707.0,945.86,662.55
2018,10,4,13,45,809.0,110.5,0.85,29.8,666.0,898.32,635.32
2018,10,4,14,0,749.0,128.0,0.9,29.8,625.0,839.18,600.43
2018,10,4,14,15,613.5,154.0,0.9,29.7,547.5,729.63,531.32
2018,10,4,14,30,478.0,180.0,0.9,29.6,470.0,611.9,452.24
2018,10,4,14,45,515.5,149.0,0.9,29.5,443.5,595.54,443.81
2018,10,4,15,0,553.0,118.0,0.9,29.4,417.0,565.87,424.99
2018,10,4,15,15,663.5,95.0,0.85,29.3,424.0,589.96,443.18
2018,10,4,15,30,774.0,72.0,0.8,29.2,431.0,599.84,450.09
2018,10,4,15,45,734.0,71.0,0.75,29.15,382.0,533.17,401.47
2018,10,4,16,0,694.0,70.0,0.7,29.1,333.0,468.7,353.64
2018,10,4,16,15,652.5,64.5,0.7,28.65,283.5,402.34,303.57
2018,10,4,16,30,611.0,59.0,0.7,28.2,234.0,338.41,253.28
2018,10,4,16,45,555.5,52.5,0.7,27.7,187.0,272.14,199.54
2018,10,4,17,0,500.0,46.0,0.7,27.2,140.0,211.87,149.05
2018,10,4,17,15,391.5,38.0,0.7,26.75,97.0,143.63,93.74
2018,10,4,17,30,283.0,30.0,0.7,26.3,54.0,88.69,46.9
2018,10,4,17,45,154.5,17.5,0.75,25.8,29.0,32.26,0.0
2018,10,4,18,0,26.0,5.0,0.8,25.3,4.0,0.0,0.0
2018,10,4,18,15,13.0,2.5,0.8,25.3,2.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,24.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,5,6,15,66.5,8.0,0.85,20.55,10.5,0.0,0.0
2018,10,5,6,30,133.0,16.0,1.0,21.0,21.0,28.8,0.0
2018,10,5,6,45,261.0,28.0,1.15,21.4,57.0,83.48,44.76
2018,10,5,7,0,389.0,40.0,1.3,21.8,93.0,145.76,98.0
2018,10,5,7,15,470.0,47.5,1.25,22.25,139.0,205.24,148.7
2018,10,5,7,30,551.0,55.0,1.2,22.7,185.0,274.26,207.0
2018,10,5,7,45,603.0,60.5,1.15,23.15,234.0,337.81,260.32
2018,10,5,8,0,655.0,66.0,1.1,23.6,283.0,406.47,315.67
2018,10,5,8,15,690.0,69.5,1.05,24.25,330.5,467.18,362.69
2018,10,5,8,30,725.0,73.0,1.0,24.9,378.0,531.23,410.06
2018,10,5,8,45,750.5,76.0,0.95,25.6,423.0,590.33,451.7
2018,10,5,9,0,776.0,79.0,0.9,26.3,468.0,649.88,491.86
2018,10,5,9,15,792.5,82.0,0.9,26.8,508.5,702.78,525.34
2018,10,5,9,30,809.0,85.0,0.9,27.3,549.0,754.6,557.15
2018,10,5,9,45,820.5,87.0,0.9,27.8,583.0,799.7,583.85
2018,10,5,10,0,832.0,89.0,0.9,28.3,617.0,834.22,603.3
2018,10,5,10,15,840.5,91.5,0.9,28.55,645.5,872.19,625.43
2018,10,5,10,30,849.0,94.0,0.9,28.8,674.0,907.45,645.56
2018,10,5,10,45,854.5,95.5,0.9,29.05,695.0,935.81,661.25
2018,10,5,11,0,860.0,97.0,0.9,29.3,716.0,960.95,674.98
2018,10,5,11,15,863.0,98.0,0.9,29.45,729.5,979.7,685.11
2018,10,5,11,30,866.0,99.0,0.9,29.6,743.0,994.89,693.23
2018,10,5,11,45,866.5,99.5,0.9,29.75,748.5,1003.36,697.43
2018,10,5,12,0,867.0,100.0,0.9,29.9,754.0,1008.11,699.61
2018,10,5,12,15,825.0,117.0,0.85,29.95,738.0,997.22,691.85
2018,10,5,12,30,783.0,134.0,0.8,30.0,722.0,970.16,674.66
2018,10,5,12,45,800.0,125.0,0.75,30.1,718.5,970.11,674.04
2018,10,5,13,0,817.0,116.0,0.7,30.2,715.0,966.01,670.72
2018,10,5,13,15,831.5,107.0,0.65,30.15,703.5,943.85,657.03
2018,10,5,13,30,846.0,98.0,0.6,30.1,692.0,929.87,648.68
2018,10,5,13,45,827.0,100.0,0.55,30.1,663.0,893.01,626.14
2018,10,5,14,0,808.0,102.0,0.5,30.1,634.0,863.58,608.46
2018,10,5,14,15,745.0,115.5,0.5,30.0,587.0,796.58,568.03
2018,10,5,14,30,682.0,129.0,0.5,29.9,540.0,735.12,530.72
2018,10,5,14,45,627.0,134.0,0.45,29.8,492.5,667.99,487.57
2018,10,5,15,0,572.0,139.0,0.4,29.7,445.0,602.7,443.7
2018,10,5,15,15,423.5,150.5,0.4,29.55,366.5,474.6,354.66
2018,10,5,15,30,275.0,162.0,0.4,29.4,288.0,353.52,267.5
2018,10,5,15,45,433.0,123.0,0.45,29.3,296.5,404.17,307.0
2018,10,5,16,0,591.0,84.0,0.5,29.2,305.0,429.44,324.78
2018,10,5,16,15,581.5,74.0,0.55,28.7,265.0,378.33,285.55
2018,10,5,16,30,572.0,64.0,0.6,28.2,225.0,327.23,244.95
2018,10,5,16,45,504.0,57.0,0.6,27.7,177.5,258.07,189.33
2018,10,5,17,0,436.0,50.0,0.6,27.2,130.0,196.46,138.47
2018,10,5,17,15,333.0,39.5,0.6,26.5,89.0,131.01,85.71
2018,10,5,17,30,230.0,29.0,0.6,25.8,48.0,76.79,38.67
2018,10,5,17,45,122.0,15.5,0.65,25.1,25.0,26.9,0.0
2018,10,5,18,0,14.0,2.0,0.7,24.4,2.0,0.0,0.0
2018,10,5,18,15,7.0,1.0,0.7,24.4,1.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.75,23.9,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.75,19.9,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,6,6,15,38.5,7.5,1.05,19.4,8.5,0.0,0.0
2018,10,6,6,30,77.0,15.0,1.2,19.7,17.0,21.76,0.0
2018,10,6,6,45,189.0,30.0,1.35,19.95,51.0,71.8,38.22
2018,10,6,7,0,301.0,45.0,1.5,20.2,85.0,128.44,87.78
2018,10,6,7,15,274.5,45.5,1.5,20.65,94.5,140.41,102.79
2018,10,6,7,30,248.0,46.0,1.5,21.1,104.0,148.58,113.35
2018,10,6,7,45,124.0,51.5,1.5,21.5,80.5,108.64,83.92
2018,10,6,8,0,0.0,57.0,1.5,21.9,57.0,47.19,33.71
2018,10,6,8,15,0.0,55.5,1.45,22.4,55.5,45.94,32.59
2018,10,6,8,30,0.0,54.0,1.4,22.9,54.0,44.7,31.4
2018,10,6,8,45,9.5,80.5,1.35,23.4,85.0,73.04,54.61
2018,10,6,9,0,19.0,107.0,1.3,23.9,116.0,109.3,83.81
2018,10,6,9,15,32.5,162.5,1.25,24.25,180.0,174.85,135.63
2018,10,6,9,30,46.0,218.0,1.2,24.6,244.0,243.97,188.64
2018,10,6,9,45,31.5,220.0,1.1,25.0,238.5,235.13,180.34
2018,10,6,10,0,17.0,222.0,1.0,25.4,233.0,210.92,160.67
2018,10,6,10,15,30.0,250.5,0.95,25.7,270.5,267.25,203.22
2018,10,6,10,30,43.0,279.0,0.9,26.0,308.0,310.39,234.71
2018,10,6,10,45,33.0,267.5,0.85,26.3,290.0,289.2,217.82
2018,10,6,11,0,23.0,256.0,0.8,26.6,272.0,250.02,187.99
2018,10,6,11,15,14.0,221.5,0.75,26.85,231.5,208.04,156.08
2018,10,6,11,30,5.0,187.0,0.7,27.1,191.0,166.73,124.39
2018,10,6,11,45,5.0,187.0,0.65,27.35,191.0,166.74,124.33
2018,10,6,12,0,5.0,187.0,0.6,27.6,191.0,166.75,124.14
2018,10,6,12,15,5.0,185.5,0.55,27.75,189.5,165.36,122.96
2018,10,6,12,30,5.0,184.0,0.5,27.9,188.0,163.97,121.82
2018,10,6,12,45,9.5,211.0,0.5,28.0,218.0,193.67,144.36
2018,10,6,13,0,14.0,238.0,0.5,28.1,248.0,223.83,166.89
2018,10,6,13,15,16.0,240.0,0.5,28.1,251.5,227.66,169.79
2018,10,6,13,30,18.0,242.0,0.5,28.1,255.0,231.45,172.84
2018,10,6,13,45,36.0,257.0,0.45,28.15,281.0,280.27,209.5
2018,10,6,14,0,54.0,272.0,0.4,28.2,307.0,312.02,232.93
2018,10,6,14,15,65.5,263.0,0.45,28.1,303.5,311.13,233.13
2018,10,6,14,30,77.0,254.0,0.5,28.0,300.0,309.38,232.93
2018,10,6,14,45,335.0,193.0,0.55,27.9,373.5,475.39,359.79
2018,10,6,15,0,593.0,132.0,0.6,27.8,447.0,611.22,457.95
2018,10,6,15,15,628.5,116.0,0.6,27.65,424.0,589.11,442.03
2018,10,6,15,30,664.0,100.0,0.6,27.5,401.0,561.61,423.42
2018,10,6,15,45,627.0,95.5,0.65,27.35,354.5,497.86,378.01
2018,10,6,16,0,590.0,91.0,0.7,27.2,308.0,436.38,332.79
2018,10,6,16,15,542.5,84.0,0.65,26.85,260.5,369.86,281.81
2018,10,6,16,30,495.0,77.0,0.6,26.5,213.0,307.65,232.4
2018,10,6,16,45,426.5,67.0,0.6,26.15,167.0,239.58,177.49
2018,10,6,17,0,358.0,57.0,0.6,25.8,121.0,177.1,126.05
2018,10,6,17,15,261.0,43.5,0.6,25.2,82.0,116.02,76.68
2018,10,6,17,30,164.0,30.0,0.6,24.6,43.0,65.78,31.38
2018,10,6,17,45,86.0,16.0,0.6,24.05,22.5,23.3,0.0
2018,10,6,18,0,8.0,2.0,0.6,23.5,2.0,0.0,0.0
2018,10,6,18,15,4.0,1.0,0.6,23.5,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.45,20.6,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.6,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.3,20.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.3,20.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.35,20.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.45,19.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,10,7,6,15,34.5,7.0,0.5,20.25,8.0,0.0,0.0
2018,10,7,6,30,69.0,14.0,0.5,20.7,16.0,20.13,0.0
2018,10,7,6,45,175.5,29.5,0.5,21.1,49.0,69.17,35.4
2018,10,7,7,0,282.0,45.0,0.5,21.5,82.0,124.83,84.77
2018,10,7,7,15,262.0,56.0,0.45,22.15,102.5,148.95,108.78
2018,10,7,7,30,242.0,67.0,0.4,22.8,123.0,170.55,129.42
2018,10,7,7,45,257.0,88.0,0.4,23.4,160.0,206.1,159.51
2018,10,7,8,0,272.0,109.0,0.4,24.0,197.0,251.22,195.87
2018,10,7,8,15,315.0,121.5,0.4,24.5,239.5,303.89,236.98
2018,10,7,8,30,358.0,134.0,0.4,25.0,282.0,373.69,289.43
2018,10,7,8,45,304.0,162.5,0.4,25.45,298.5,375.36,289.25
2018,10,7,9,0,250.0,191.0,0.4,25.9,315.0,383.82,293.8
2018,10,7,9,15,378.5,179.0,0.35,26.3,384.5,495.66,375.08
2018,10,7,9,30,507.0,167.0,0.3,26.7,454.0,603.21,449.11
2018,10,7,9,45,510.5,179.0,0.3,27.05,483.5,641.14,472.13
2018,10,7,10,0,514.0,191.0,0.3,27.4,513.0,677.52,494.48
2018,10,7,10,15,556.5,186.5,0.3,27.65,550.0,729.34,527.67
2018,10,7,10,30,599.0,182.0,0.3,27.9,587.0,790.7,565.8
2018,10,7,10,45,637.0,174.5,0.35,28.15,617.5,835.71,592.91
2018,10,7,11,0,675.0,167.0,0.4,28.4,648.0,879.24,619.06
2018,10,7,11,15,747.5,144.5,0.45,28.6,686.5,930.77,650.02
2018,10,7,11,30,820.0,122.0,0.5,28.8,725.0,988.82,684.41
2018,10,7,11,45,823.0,121.5,0.5,28.95,731.0,998.38,688.54
2018,10,7,12,0,826.0,121.0,0.5,29.1,737.0,1004.32,691.38
2018,10,7,12,15,825.5,120.5,0.55,29.2,734.5,1003.03,691.39
2018,10,7,12,30,825.0,120.0,0.6,29.3,732.0,998.07,689.46
2018,10,7,12,45,751.5,147.0,0.65,29.4,698.5,946.46,659.5
2018,10,7,13,0,678.0,174.0,0.7,29.5,665.0,901.05,633.52
2018,10,7,13,15,558.5,213.0,0.75,29.45,610.5,804.77,574.31
2018,10,7,13,30,439.0,252.0,0.8,29.4,556.0,719.54,518.74
2018,10,7,13,45,437.5,243.0,0.85,29.4,536.5,695.7,505.29
2018,10,7,14,0,436.0,234.0,0.9,29.4,517.0,670.07,489.75
2018,10,7,14,15,505.0,198.5,0.9,29.3,510.0,675.72,496.47
2018,10,7,14,30,574.0,163.0,0.9,29.2,503.0,682.33,503.18
2018,10,7,14,45,651.0,132.5,0.95,29.05,494.0,685.68,508.25
2018,10,7,15,0,728.0,102.0,1.0,28.9,485.0,678.89,505.96
2018,10,7,15,15,702.0,99.5,0.95,28.75,442.5,622.37,466.97
2018,10,7,15,30,676.0,97.0,0.9,28.6,400.0,566.16,427.42
2018,10,7,15,45,640.5,92.0,0.9,28.4,353.5,502.2,381.56
2018,10,7,16,0,605.0,87.0,0.9,28.2,307.0,440.35,335.63
2018,10,7,16,15,556.5,80.5,0.85,27.7,259.0,373.11,284.15
2018,10,7,16,30,508.0,74.0,0.8,27.2,211.0,310.25,234.21
2018,10,7,16,45,437.0,64.5,0.75,26.75,164.5,241.04,178.19
2018,10,7,17,0,366.0,55.0,0.7,26.3,118.0,177.67,125.94
2018,10,7,17,15,266.5,42.0,0.7,25.7,79.5,116.1,76.07
2018,10,7,17,30,167.0,29.0,0.7,25.1,41.0,64.85,27.43
2018,10,7,17,45,87.5,15.5,0.65,24.55,21.5,23.04,0.0
2018,10,7,18,0,8.0,2.0,0.6,24.0,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,8,6,15,51.0,7.0,0.95,19.55,8.5,0.0,0.0
2018,10,8,6,30,102.0,14.0,1.1,20.1,17.0,24.29,0.0
2018,10,8,6,45,236.0,26.0,1.25,20.7,51.0,78.11,37.69
2018,10,8,7,0,370.0,38.0,1.4,21.3,85.0,142.45,95.91
2018,10,8,7,15,372.5,47.5,1.5,21.85,113.5,178.64,130.43
2018,10,8,7,30,375.0,57.0,1.6,22.4,142.0,214.79,163.84
2018,10,8,7,45,194.5,85.5,1.65,23.0,130.0,177.11,138.19
2018,10,8,8,0,14.0,114.0,1.7,23.6,118.0,106.92,82.27
2018,10,8,8,15,10.5,125.0,1.75,24.05,128.5,114.99,88.69
2018,10,8,8,30,7.0,136.0,1.8,24.5,139.0,122.82,94.58
2018,10,8,8,45,4.5,143.0,1.9,24.95,145.0,127.21,97.61
2018,10,8,9,0,2.0,150.0,2.0,25.4,151.0,131.5,100.49
2018,10,8,9,15,12.5,176.5,2.0,25.7,183.5,164.1,126.08
2018,10,8,9,30,23.0,203.0,2.0,26.0,216.0,197.91,152.2
2018,10,8,9,45,24.0,208.0,2.0,26.3,222.5,203.74,156.15
2018,10,8,10,0,25.0,213.0,2.0,26.6,229.0,223.65,170.96
2018,10,8,10,15,17.5,205.0,2.05,26.8,216.5,195.53,148.71
2018,10,8,10,30,10.0,197.0,2.1,27.0,204.0,181.1,137.08
2018,10,8,10,45,12.5,198.5,2.1,27.25,207.5,184.94,139.85
2018,10,8,11,0,15.0,200.0,2.1,27.5,211.0,188.9,142.7
2018,10,8,11,15,39.5,246.5,2.1,27.65,275.5,275.27,208.76
2018,10,8,11,30,64.0,293.0,2.1,27.8,340.0,350.14,264.5
2018,10,8,11,45,82.0,312.5,2.1,27.95,373.0,390.2,293.77
2018,10,8,12,0,100.0,332.0,2.1,28.1,406.0,430.43,322.98
2018,10,8,12,15,108.0,317.0,2.1,28.15,396.5,443.62,332.48
2018,10,8,12,30,116.0,302.0,2.1,28.2,387.0,434.53,326.32
2018,10,8,12,45,142.5,291.5,2.1,28.25,395.0,448.43,337.48
2018,10,8,13,0,169.0,281.0,2.1,28.3,403.0,461.14,347.65
2018,10,8,13,15,153.5,290.0,2.1,28.3,398.5,452.83,341.19
2018,10,8,13,30,138.0,299.0,2.1,28.3,394.0,444.54,334.9
2018,10,8,13,45,214.5,258.5,2.1,28.25,399.5,486.4,368.13
2018,10,8,14,0,291.0,218.0,2.1,28.2,405.0,503.31,383.14
2018,10,8,14,15,357.0,186.5,2.1,28.05,404.5,534.86,408.02
2018,10,8,14,30,423.0,155.0,2.1,27.9,404.0,540.12,414.13
2018,10,8,14,45,412.5,146.0,2.1,27.8,375.0,503.35,387.94
2018,10,8,15,0,402.0,137.0,2.1,27.7,346.0,466.12,361.21
2018,10,8,15,15,373.5,126.5,2.0,27.45,307.5,414.37,322.87
2018,10,8,15,30,345.0,116.0,1.9,27.2,269.0,364.35,285.11
2018,10,8,15,45,509.5,93.0,1.85,26.95,290.0,425.17,332.15
2018,10,8,16,0,674.0,70.0,1.8,26.7,311.0,459.03,356.13
2018,10,8,16,15,632.0,64.0,1.65,26.25,263.0,391.96,302.48
2018,10,8,16,30,590.0,58.0,1.5,25.8,215.0,328.52,250.43
2018,10,8,16,45,484.5,52.5,1.3,25.35,162.5,246.42,183.31
2018,10,8,17,0,379.0,47.0,1.1,24.9,110.0,176.36,125.46
2018,10,8,17,15,229.5,32.0,1.05,24.4,66.0,96.53,62.31
2018,10,8,17,30,80.0,17.0,1.0,23.9,22.0,36.09,10.74
2018,10,8,17,45,46.5,10.0,1.0,23.35,12.0,13.76,0.0
2018,10,8,18,0,13.0,3.0,1.0,22.8,2.0,0.0,0.0
2018,10,8,18,15,6.5,1.5,1.0,22.8,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,22.55,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,9,6,15,15.5,5.5,1.25,19.35,6.0,0.0,0.0
2018,10,9,6,30,31.0,11.0,1.4,19.7,12.0,13.21,0.0
2018,10,9,6,45,59.5,27.0,1.55,20.05,33.0,38.85,16.74
2018,10,9,7,0,88.0,43.0,1.7,20.4,54.0,66.32,44.89
2018,10,9,7,15,157.0,61.5,1.8,20.8,92.0,117.31,86.92
2018,10,9,7,30,226.0,80.0,1.9,21.2,130.0,172.48,133.04
2018,10,9,7,45,179.0,102.0,2.05,21.65,148.0,189.21,148.98
2018,10,9,8,0,132.0,124.0,2.2,22.1,166.0,191.23,151.64
2018,10,9,8,15,177.0,143.5,2.25,22.55,209.5,243.57,194.13
2018,10,9,8,30,222.0,163.0,2.3,23.0,253.0,312.06,248.3
2018,10,9,8,45,217.0,185.0,2.4,23.4,281.5,332.18,263.44
2018,10,9,9,0,212.0,207.0,2.5,23.8,310.0,362.76,286.26
2018,10,9,9,15,147.5,221.0,2.5,24.1,295.5,338.84,265.75
2018,10,9,9,30,83.0,235.0,2.5,24.4,281.0,293.57,228.79
2018,10,9,9,45,72.5,245.5,2.55,24.75,287.5,298.43,231.65
2018,10,9,10,0,62.0,256.0,2.6,25.1,294.0,302.45,233.64
2018,10,9,10,15,60.5,269.5,2.55,25.3,308.0,317.11,244.03
2018,10,9,10,30,59.0,283.0,2.5,25.5,322.0,331.63,254.21
2018,10,9,10,45,69.0,297.5,2.5,25.7,345.0,358.14,273.77
2018,10,9,11,0,79.0,312.0,2.5,25.9,368.0,385.01,293.39
2018,10,9,11,15,57.5,292.5,2.45,26.0,333.5,343.09,261.14
2018,10,9,11,30,36.0,273.0,2.4,26.1,299.0,300.83,228.67
2018,10,9,11,45,22.5,240.5,2.4,26.2,257.0,252.81,192.02
2018,10,9,12,0,9.0,208.0,2.4,26.3,215.0,190.82,144.28
2018,10,9,12,15,19.0,218.0,2.3,26.3,232.0,210.5,159.91
2018,10,9,12,30,29.0,228.0,2.2,26.3,249.0,246.33,187.53
2018,10,9,12,45,84.5,223.5,2.15,26.25,284.0,316.32,242.49
2018,10,9,13,0,140.0,219.0,2.1,26.2,319.0,365.29,280.9
2018,10,9,13,15,280.0,244.5,2.05,26.05,438.0,546.78,416.7
2018,10,9,13,30,420.0,270.0,2.0,25.9,557.0,721.19,540.18
2018,10,9,13,45,290.5,265.5,1.95,25.8,460.5,565.35,427.95
2018,10,9,14,0,161.0,261.0,1.9,25.7,364.0,416.04,318.35
2018,10,9,14,15,97.0,218.0,1.9,25.55,279.0,308.21,237.8
2018,10,9,14,30,33.0,175.0,1.9,25.4,194.0,190.72,146.78
2018,10,9,14,45,122.0,195.0,1.85,25.3,259.0,295.54,230.83
2018,10,9,15,0,211.0,215.0,1.8,25.2,324.0,378.55,295.43
2018,10,9,15,15,249.5,191.0,1.75,25.05,308.5,383.23,299.6
2018,10,9,15,30,288.0,167.0,1.7,24.9,293.0,369.09,289.75
2018,10,9,15,45,208.0,143.5,1.6,24.75,229.0,280.36,220.66
2018,10,9,16,0,128.0,120.0,1.5,24.6,165.0,190.1,149.23
2018,10,9,16,15,134.5,107.5,1.35,24.3,148.5,173.48,135.71
2018,10,9,16,30,141.0,95.0,1.2,24.0,132.0,156.1,120.71
2018,10,9,16,45,96.0,76.5,1.05,23.7,99.0,112.62,84.8
2018,10,9,17,0,51.0,58.0,0.9,23.4,66.0,69.87,49.79
2018,10,9,17,15,62.0,38.5,0.85,22.95,45.0,54.67,35.32
2018,10,9,17,30,73.0,19.0,0.8,22.5,24.0,33.8,6.39
2018,10,9,17,45,36.5,9.5,0.75,22.0,12.0,12.22,0.0
2018,10,9,18,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,10,6,15,2.0,2.0,1.3,19.65,2.0,0.0,0.0
2018,10,10,6,30,4.0,4.0,1.4,19.9,4.0,3.92,0.0
2018,10,10,6,45,2.0,7.5,1.5,20.1,7.5,6.53,0.0
2018,10,10,7,0,0.0,11.0,1.6,20.3,11.0,9.03,1.63
2018,10,10,7,15,0.0,17.0,1.7,20.6,17.0,13.98,5.94
2018,10,10,7,30,0.0,23.0,1.8,20.9,23.0,18.94,10.21
