Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,8,15,0.0,61.5,2.05,14.8,61.5,50.95,38.01
2018,10,20,8,30,0.0,61.0,2.0,15.0,61.0,50.52,37.56
2018,10,20,8,45,0.0,58.0,2.0,15.25,58.0,48.03,35.31
2018,10,20,9,0,0.0,55.0,2.0,15.5,55.0,45.54,33.06
2018,10,20,9,15,0.0,57.0,2.0,15.65,57.0,47.22,34.36
2018,10,20,9,30,0.0,59.0,2.0,15.8,59.0,48.91,35.65
2018,10,20,9,45,0.0,75.0,2.0,15.95,75.0,62.28,46.71
2018,10,20,10,0,0.0,91.0,2.0,16.1,91.0,75.69,57.7
2018,10,20,10,15,0.0,94.0,2.0,16.2,94.0,78.3,59.7
2018,10,20,10,30,0.0,97.0,2.0,16.3,97.0,80.92,61.73
2018,10,20,10,45,0.0,103.5,2.05,16.4,103.5,86.65,66.33
2018,10,20,11,0,0.0,110.0,2.1,16.5,110.0,92.41,70.94
2018,10,20,11,15,0.0,108.5,2.1,16.7,108.5,91.07,69.71
2018,10,20,11,30,0.0,107.0,2.1,16.9,107.0,89.74,68.52
2018,10,20,11,45,0.0,88.0,2.15,17.1,88.0,73.28,54.98
2018,10,20,12,0,0.0,69.0,2.2,17.3,69.0,57.39,41.89
2018,10,20,12,15,0.0,64.0,2.3,17.65,64.0,53.21,38.41
2018,10,20,12,30,0.0,59.0,2.4,18.0,59.0,49.04,34.93
2018,10,20,12,45,6.5,107.0,2.55,18.35,111.5,96.26,73.86
2018,10,20,13,0,13.0,155.0,2.7,18.7,164.0,146.22,114.44
2018,10,20,13,15,160.0,207.0,2.7,18.95,308.5,372.99,298.47
2018,10,20,13,30,307.0,259.0,2.7,19.2,453.0,588.05,462.64
2018,10,20,13,45,298.0,243.5,2.75,19.5,425.0,553.52,435.9
2018,10,20,14,0,289.0,228.0,2.8,19.8,397.0,518.38,410.08
2018,10,20,14,15,264.0,220.5,2.75,19.8,368.5,478.17,379.8
2018,10,20,14,30,239.0,213.0,2.7,19.8,340.0,438.86,349.9
2018,10,20,14,45,274.0,183.5,2.7,19.85,318.5,422.68,339.25
2018,10,20,15,0,309.0,154.0,2.7,19.9,297.0,402.84,325.29
2018,10,20,15,15,326.5,145.5,2.5,19.6,283.5,390.82,316.36
2018,10,20,15,30,344.0,137.0,2.3,19.3,270.0,376.37,305.03
2018,10,20,15,45,470.5,105.0,2.15,19.05,261.0,410.27,331.98
2018,10,20,16,0,597.0,73.0,2.0,18.8,252.0,421.62,339.07
2018,10,20,16,15,468.5,66.0,1.85,18.2,191.0,316.41,253.16
2018,10,20,16,30,340.0,59.0,1.7,17.6,130.0,220.99,174.07
2018,10,20,16,45,351.5,47.0,1.6,17.0,102.5,193.81,147.46
2018,10,20,17,0,363.0,35.0,1.5,16.4,75.0,161.08,113.37
2018,10,20,17,15,234.0,23.0,1.5,15.95,44.0,88.65,27.04
2018,10,20,17,30,105.0,11.0,1.5,15.5,13.0,27.79,0.0
2018,10,20,17,45,52.5,5.5,1.5,15.05,6.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.65,6.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,3.15,5.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.45,4.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,3.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.05,3.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,10,21,6,15,33.0,3.5,2.1,3.85,3.0,0.0,0.0
2018,10,21,6,30,66.0,7.0,2.2,4.1,6.0,0.0,0.0
2018,10,21,6,45,242.5,18.5,2.3,4.35,36.0,66.03,0.0
2018,10,21,7,0,419.0,30.0,2.4,4.6,66.0,159.45,104.31
2018,10,21,7,15,525.0,37.0,2.6,5.1,113.0,230.31,177.66
2018,10,21,7,30,631.0,44.0,2.8,5.6,160.0,310.68,251.71
2018,10,21,7,45,692.0,49.5,3.0,6.05,211.5,383.76,319.08
2018,10,21,8,0,753.0,55.0,3.2,6.5,263.0,462.49,389.07
2018,10,21,8,15,792.0,58.5,3.25,6.9,313.5,531.79,448.83
2018,10,21,8,30,831.0,62.0,3.3,7.3,364.0,603.35,508.15
2018,10,21,8,45,858.0,64.5,3.35,7.7,411.0,667.56,559.53
2018,10,21,9,0,885.0,67.0,3.4,8.1,458.0,725.85,603.03
2018,10,21,9,15,904.0,69.0,3.35,8.45,500.5,782.73,643.45
2018,10,21,9,30,923.0,71.0,3.3,8.8,543.0,838.4,682.05
2018,10,21,9,45,934.5,72.0,3.25,9.2,578.0,884.97,713.03
2018,10,21,10,0,946.0,73.0,3.2,9.6,613.0,929.1,741.78
2018,10,21,10,15,954.0,74.0,3.15,9.9,641.0,967.36,766.19
2018,10,21,10,30,962.0,75.0,3.1,10.2,669.0,1002.48,788.16
2018,10,21,10,45,968.5,75.5,3.0,10.55,690.5,1032.21,805.58
2018,10,21,11,0,975.0,76.0,2.9,10.9,712.0,1058.34,820.4
2018,10,21,11,15,978.5,76.5,2.85,11.15,725.5,1077.72,831.39
2018,10,21,11,30,982.0,77.0,2.8,11.4,739.0,1093.15,839.81
2018,10,21,11,45,983.5,77.5,2.7,11.65,744.5,1102.48,843.68
2018,10,21,12,0,985.0,78.0,2.6,11.9,750.0,1107.68,844.94
2018,10,21,12,15,984.5,77.5,2.55,12.1,746.5,1105.43,842.19
2018,10,21,12,30,984.0,77.0,2.5,12.3,743.0,1099.01,836.92
2018,10,21,12,45,982.0,76.0,2.4,12.5,731.5,1086.34,827.08
2018,10,21,13,0,980.0,75.0,2.3,12.7,720.0,1069.61,814.76
2018,10,21,13,15,974.5,74.0,2.25,12.75,700.0,1045.52,798.8
2018,10,21,13,30,969.0,73.0,2.2,12.8,680.0,1017.71,780.49
2018,10,21,13,45,960.5,72.0,2.15,12.9,652.5,983.57,757.81
2018,10,21,14,0,952.0,71.0,2.1,13.0,625.0,946.21,732.96
2018,10,21,14,15,940.0,70.0,2.05,13.0,590.5,902.85,704.1
2018,10,21,14,30,928.0,69.0,2.0,13.0,556.0,856.97,673.28
2018,10,21,14,45,909.0,66.5,1.95,12.95,514.0,801.53,635.37
2018,10,21,15,0,890.0,64.0,1.9,12.9,472.0,744.73,595.93
2018,10,21,15,15,866.0,61.5,1.8,12.7,426.0,683.48,552.32
2018,10,21,15,30,842.0,59.0,1.7,12.5,380.0,622.07,505.93
2018,10,21,15,45,807.5,56.0,1.55,12.25,331.0,558.41,455.08
2018,10,21,16,0,773.0,53.0,1.4,12.0,282.0,491.32,399.85
2018,10,21,16,15,720.0,48.5,1.25,11.25,231.0,415.67,336.5
2018,10,21,16,30,667.0,44.0,1.1,10.5,180.0,344.6,274.36
2018,10,21,16,45,576.5,37.5,0.9,9.7,131.5,262.88,202.17
2018,10,21,17,0,486.0,31.0,0.7,8.9,83.0,190.93,135.43
2018,10,21,17,15,306.5,21.5,0.75,8.35,48.0,103.9,20.14
2018,10,21,17,30,127.0,12.0,0.8,7.8,13.0,32.58,0.0
2018,10,21,17,45,63.5,6.0,0.85,7.3,6.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.75,0.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.7,0.25,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,6,15,31.0,3.0,0.75,0.7,2.5,0.0,0.0
2018,10,22,6,30,62.0,6.0,0.8,1.2,5.0,0.0,0.0
2018,10,22,6,45,230.5,17.0,0.8,1.75,33.0,62.63,0.0
2018,10,22,7,0,399.0,28.0,0.8,2.3,61.0,152.31,97.5
2018,10,22,7,15,503.5,34.5,0.8,3.05,106.0,218.62,168.25
2018,10,22,7,30,608.0,41.0,0.8,3.8,151.0,299.53,241.5
2018,10,22,7,45,668.0,46.5,0.75,4.55,201.0,370.59,305.01
2018,10,22,8,0,728.0,52.0,0.7,5.3,251.0,447.31,370.27
2018,10,22,8,15,766.0,56.0,0.85,6.3,300.0,515.07,426.58
2018,10,22,8,30,804.0,60.0,1.0,7.3,349.0,585.11,482.4
2018,10,22,8,45,829.0,62.5,1.15,8.3,394.5,646.5,529.5
2018,10,22,9,0,854.0,65.0,1.3,9.3,440.0,701.85,568.98
2018,10,22,9,15,871.5,67.0,1.4,9.85,480.0,756.11,606.6
2018,10,22,9,30,889.0,69.0,1.5,10.4,520.0,809.14,642.62
2018,10,22,9,45,902.0,71.0,1.6,11.0,555.5,856.81,674.13
2018,10,22,10,0,915.0,73.0,1.7,11.6,591.0,902.29,703.72
2018,10,22,10,15,924.5,74.0,1.7,12.0,619.5,940.86,727.48
2018,10,22,10,30,934.0,75.0,1.7,12.4,648.0,976.51,749.05
2018,10,22,10,45,940.0,76.0,1.75,12.85,669.0,1005.63,766.68
2018,10,22,11,0,946.0,77.0,1.8,13.3,690.0,1031.26,782.03
2018,10,22,11,15,950.0,77.5,1.85,13.6,703.5,1050.63,793.75
2018,10,22,11,30,954.0,78.0,1.9,13.9,717.0,1066.18,803.13
2018,10,22,11,45,955.0,78.5,1.95,14.2,722.0,1074.75,808.11
2018,10,22,12,0,956.0,79.0,2.0,14.5,727.0,1079.3,810.69
2018,10,22,12,15,955.0,79.0,2.0,14.7,723.5,1077.15,808.68
2018,10,22,12,30,954.0,79.0,2.0,14.9,720.0,1070.97,804.28
2018,10,22,12,45,950.5,78.5,2.05,15.05,708.5,1057.67,796.28
2018,10,22,13,0,947.0,78.0,2.1,15.2,697.0,1040.49,785.89
2018,10,22,13,15,936.0,78.5,2.15,15.3,675.5,1013.47,769.19
2018,10,22,13,30,925.0,79.0,2.2,15.4,654.0,983.12,750.29
2018,10,22,13,45,865.5,92.5,2.2,15.45,612.5,930.53,715.67
2018,10,22,14,0,806.0,106.0,2.2,15.5,571.0,866.8,673.05
2018,10,22,14,15,679.5,130.5,2.15,15.45,507.0,763.28,601.06
2018,10,22,14,30,553.0,155.0,2.1,15.4,443.0,650.82,519.66
2018,10,22,14,45,623.5,127.5,2.1,15.35,429.0,659.67,529.1
2018,10,22,15,0,694.0,100.0,2.1,15.3,415.0,652.08,525.12
2018,10,22,15,15,731.0,84.0,1.95,14.95,386.0,625.12,505.2
2018,10,22,15,30,768.0,68.0,1.8,14.6,357.0,590.2,478.51
2018,10,22,15,45,561.0,82.5,1.65,14.3,278.5,445.55,363.91
2018,10,22,16,0,354.0,97.0,1.5,14.0,200.0,312.62,256.0
2018,10,22,16,15,275.0,83.5,1.35,13.3,154.5,238.73,194.56
2018,10,22,16,30,196.0,70.0,1.2,12.6,109.0,164.82,131.83
2018,10,22,16,45,209.5,52.5,1.05,11.85,83.5,146.84,113.61
2018,10,22,17,0,223.0,35.0,0.9,11.1,58.0,118.41,83.59
2018,10,22,17,15,124.0,20.5,0.95,10.6,32.0,58.31,0.0
2018,10,22,17,30,25.0,6.0,1.0,10.1,6.0,9.53,0.0
2018,10,22,17,45,12.5,3.0,1.0,9.6,3.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,10,23,6,15,2.0,0.5,0.8,4.4,0.5,0.0,0.0
2018,10,23,6,30,4.0,1.0,0.8,4.8,1.0,0.0,0.0
2018,10,23,6,45,40.0,15.0,0.8,5.15,18.0,21.21,0.0
2018,10,23,7,0,76.0,29.0,0.8,5.5,35.0,58.63,34.92
2018,10,23,7,15,182.5,43.5,0.95,6.15,72.0,122.46,94.17
2018,10,23,7,30,289.0,58.0,1.1,6.8,109.0,192.02,155.23
2018,10,23,7,45,326.0,72.5,1.25,7.45,147.0,242.74,201.02
2018,10,23,8,0,363.0,87.0,1.4,8.1,185.0,297.44,249.04
2018,10,23,8,15,350.0,107.0,1.35,8.85,216.0,333.48,279.46
2018,10,23,8,30,337.0,127.0,1.3,9.6,247.0,354.28,296.33
2018,10,23,8,45,361.5,142.0,1.3,10.3,286.0,418.84,347.54
2018,10,23,9,0,386.0,157.0,1.3,11.0,325.0,471.87,388.0
2018,10,23,9,15,412.5,168.0,1.35,11.8,362.5,523.31,426.38
2018,10,23,9,30,439.0,179.0,1.4,12.6,400.0,575.77,464.53
2018,10,23,9,45,412.5,200.0,1.4,13.45,419.0,594.94,475.46
2018,10,23,10,0,386.0,221.0,1.4,14.3,438.0,592.79,471.08
2018,10,23,10,15,367.0,238.0,1.4,14.9,452.5,607.59,479.62
2018,10,23,10,30,348.0,255.0,1.4,15.5,467.0,619.95,486.11
2018,10,23,10,45,355.5,263.0,1.35,16.05,486.0,645.09,502.28
2018,10,23,11,0,363.0,271.0,1.3,16.6,505.0,669.11,517.3
2018,10,23,11,15,363.5,277.0,1.35,16.95,515.0,682.58,525.89
2018,10,23,11,30,364.0,283.0,1.4,17.3,525.0,694.49,533.52
2018,10,23,11,45,385.0,279.5,1.4,17.6,537.0,714.57,547.29
2018,10,23,12,0,406.0,276.0,1.4,17.9,549.0,733.14,559.89
2018,10,23,12,15,431.5,265.5,1.5,18.05,554.5,767.64,584.64
2018,10,23,12,30,457.0,255.0,1.6,18.2,560.0,779.36,593.94
2018,10,23,12,45,476.0,243.0,1.65,18.35,556.0,780.24,595.51
2018,10,23,13,0,495.0,231.0,1.7,18.5,552.0,778.35,595.35
2018,10,23,13,15,516.0,215.5,1.75,18.5,541.5,771.6,592.38
2018,10,23,13,30,537.0,200.0,1.8,18.5,531.0,761.67,587.26
2018,10,23,13,45,534.0,192.0,1.85,18.5,509.5,734.72,569.52
2018,10,23,14,0,531.0,184.0,1.9,18.5,488.0,705.8,550.33
2018,10,23,14,15,553.5,165.0,1.9,18.4,465.5,684.56,537.0
2018,10,23,14,30,576.0,146.0,1.9,18.3,443.0,667.65,526.3
2018,10,23,14,45,631.5,122.0,1.9,18.2,424.5,660.0,522.79
2018,10,23,15,0,687.0,98.0,1.9,18.1,406.0,644.62,513.12
2018,10,23,15,15,714.5,85.0,1.75,17.7,377.0,614.93,491.35
2018,10,23,15,30,742.0,72.0,1.6,17.3,348.0,577.96,463.35
2018,10,23,15,45,733.0,64.5,1.5,16.95,306.5,524.17,421.14
2018,10,23,16,0,724.0,57.0,1.4,16.6,265.0,469.57,376.61
2018,10,23,16,15,665.5,52.0,1.3,15.65,215.0,393.37,314.01
2018,10,23,16,30,607.0,47.0,1.2,14.7,165.0,325.12,255.3
2018,10,23,16,45,508.5,39.0,1.1,13.75,118.5,242.8,184.11
2018,10,23,17,0,410.0,31.0,1.0,12.8,72.0,171.91,118.41
2018,10,23,17,15,249.5,20.5,1.0,12.25,41.0,88.11,0.0
2018,10,23,17,30,89.0,10.0,1.0,11.7,10.0,24.29,0.0
2018,10,23,17,45,44.5,5.0,1.0,11.2,5.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,10,24,6,15,13.5,2.0,1.3,4.8,1.5,0.0,0.0
2018,10,24,6,30,27.0,4.0,1.4,5.1,3.0,0.0,0.0
2018,10,24,6,45,188.5,16.0,1.5,5.45,29.0,53.55,0.0
2018,10,24,7,0,350.0,28.0,1.6,5.8,55.0,138.45,81.01
2018,10,24,7,15,464.0,36.0,1.65,6.5,99.5,211.4,161.15
2018,10,24,7,30,578.0,44.0,1.7,7.2,144.0,295.02,236.6
2018,10,24,7,45,644.5,49.5,1.8,7.9,194.0,364.59,299.64
2018,10,24,8,0,711.0,55.0,1.9,8.6,244.0,443.49,368.12
2018,10,24,8,15,752.5,58.5,2.05,9.25,293.0,511.84,425.95
2018,10,24,8,30,794.0,62.0,2.2,9.9,342.0,582.77,483.63
2018,10,24,8,45,823.0,65.0,2.35,10.6,388.5,646.9,533.87
2018,10,24,9,0,852.0,68.0,2.5,11.3,435.0,711.54,581.37
2018,10,24,9,15,873.0,69.5,2.5,11.6,476.5,761.44,616.03
2018,10,24,9,30,894.0,71.0,2.5,11.9,518.0,816.6,653.94
2018,10,24,9,45,909.5,72.0,2.5,12.2,553.5,865.2,686.33
2018,10,24,10,0,925.0,73.0,2.5,12.5,589.0,911.76,716.8
2018,10,24,10,15,935.0,73.5,2.45,12.8,617.5,950.35,740.81
2018,10,24,10,30,945.0,74.0,2.4,13.1,646.0,986.0,762.54
2018,10,24,10,45,951.5,75.5,2.3,13.35,667.5,1016.36,780.03
2018,10,24,11,0,958.0,77.0,2.2,13.6,689.0,1043.21,794.98
2018,10,24,11,15,962.0,77.0,2.15,13.85,702.0,1062.04,805.16
2018,10,24,11,30,966.0,77.0,2.1,14.1,715.0,1077.0,812.91
2018,10,24,11,45,968.0,76.5,2.05,14.3,720.0,1085.34,816.59
2018,10,24,12,0,970.0,76.0,2.0,14.5,725.0,1089.63,817.82
2018,10,24,12,15,969.0,76.5,1.95,14.65,722.0,1088.01,815.56
2018,10,24,12,30,968.0,77.0,1.9,14.8,719.0,1082.32,810.89
2018,10,24,12,45,964.0,76.5,1.85,14.95,707.0,1068.33,801.02
2018,10,24,13,0,960.0,76.0,1.8,15.1,695.0,1050.43,788.86
2018,10,24,13,15,953.0,75.5,1.75,15.15,674.5,1025.82,772.75
2018,10,24,13,30,946.0,75.0,1.7,15.2,654.0,997.66,754.44
2018,10,24,13,45,936.5,73.5,1.65,15.25,626.0,962.57,731.57
2018,10,24,14,0,927.0,72.0,1.6,15.3,598.0,924.43,706.66
2018,10,24,14,15,914.5,70.5,1.55,15.25,564.0,880.89,678.2
2018,10,24,14,30,902.0,69.0,1.5,15.2,530.0,834.99,647.87
2018,10,24,14,45,884.5,67.0,1.45,15.1,490.0,782.47,612.61
2018,10,24,15,0,867.0,65.0,1.4,15.0,450.0,728.57,575.83
2018,10,24,15,15,842.0,62.5,1.3,14.75,405.0,667.82,533.11
2018,10,24,15,30,817.0,60.0,1.2,14.5,360.0,612.14,491.28
2018,10,24,15,45,780.5,56.5,1.1,14.25,311.5,543.02,437.29
2018,10,24,16,0,744.0,53.0,1.0,14.0,263.0,475.82,382.83
2018,10,24,16,15,687.0,48.0,0.95,13.2,213.0,399.42,319.97
2018,10,24,16,30,630.0,43.0,0.9,12.4,163.0,328.1,258.52
2018,10,24,16,45,533.0,36.5,0.85,11.55,117.0,246.26,187.14
2018,10,24,17,0,436.0,30.0,0.8,10.7,71.0,178.97,122.12
2018,10,24,17,15,255.5,18.5,0.85,10.25,39.0,87.33,0.0
2018,10,24,17,30,75.0,7.0,0.9,9.8,7.0,19.3,0.0
2018,10,24,17,45,37.5,3.5,0.95,9.35,3.5,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,10,25,6,15,9.0,1.0,0.9,2.55,0.5,0.0,0.0
2018,10,25,6,30,18.0,2.0,1.0,2.8,1.0,0.0,0.0
2018,10,25,6,45,24.5,9.0,1.1,3.1,9.5,12.9,0.0
2018,10,25,7,0,31.0,16.0,1.2,3.4,18.0,25.14,10.34
2018,10,25,7,15,59.0,35.5,1.2,3.75,44.0,58.43,43.13
2018,10,25,7,30,87.0,55.0,1.2,4.1,70.0,93.75,75.25
2018,10,25,7,45,133.0,78.0,1.2,4.45,109.0,144.52,120.58
2018,10,25,8,0,179.0,101.0,1.2,4.8,148.0,209.89,177.89
2018,10,25,8,15,186.5,120.0,1.15,5.25,177.5,245.11,208.25
2018,10,25,8,30,194.0,139.0,1.1,5.7,207.0,268.99,228.42
2018,10,25,8,45,196.0,159.0,1.0,6.2,235.5,301.61,254.79
2018,10,25,9,0,198.0,179.0,0.9,6.7,264.0,334.11,280.13
2018,10,25,9,15,226.0,194.5,0.9,7.25,300.0,381.03,317.2
2018,10,25,9,30,254.0,210.0,0.9,7.8,336.0,446.32,367.35
2018,10,25,9,45,246.5,227.0,0.9,8.3,356.0,469.57,383.16
2018,10,25,10,0,239.0,244.0,0.9,8.8,376.0,473.22,384.39
2018,10,25,10,15,286.5,248.5,0.85,9.15,415.0,547.79,440.26
2018,10,25,10,30,334.0,253.0,0.8,9.5,454.0,605.79,481.89
2018,10,25,10,45,348.0,259.5,0.75,9.85,475.0,635.05,501.07
2018,10,25,11,0,362.0,266.0,0.7,10.2,496.0,663.51,519.7
2018,10,25,11,15,324.0,280.5,0.65,10.45,489.5,648.48,505.93
2018,10,25,11,30,286.0,295.0,0.6,10.7,483.0,631.05,491.06
2018,10,25,11,45,271.0,300.5,0.6,10.95,479.5,624.47,485.48
2018,10,25,12,0,256.0,306.0,0.6,11.2,476.0,616.5,478.84
2018,10,25,12,15,222.5,308.5,0.6,11.3,455.5,562.78,439.48
2018,10,25,12,30,189.0,311.0,0.6,11.4,435.0,530.73,415.64
2018,10,25,12,45,147.5,301.5,0.6,11.5,397.5,476.24,374.71
2018,10,25,13,0,106.0,292.0,0.6,11.6,360.0,401.14,317.97
2018,10,25,13,15,123.5,285.0,0.6,11.65,362.0,429.31,340.67
2018,10,25,13,30,141.0,278.0,0.6,11.7,364.0,435.33,345.86
2018,10,25,13,45,213.5,258.5,0.6,11.75,382.0,476.04,379.2
2018,10,25,14,0,286.0,239.0,0.6,11.8,400.0,530.87,421.83
2018,10,25,14,15,304.0,222.0,0.65,11.75,384.0,516.76,412.48
2018,10,25,14,30,322.0,205.0,0.7,11.7,368.0,500.4,402.06
2018,10,25,14,45,292.0,192.0,0.75,11.7,331.0,448.87,363.49
2018,10,25,15,0,262.0,179.0,0.8,11.7,294.0,399.08,325.67
2018,10,25,15,15,366.0,143.0,0.75,11.55,286.0,431.95,353.65
2018,10,25,15,30,470.0,107.0,0.7,11.4,278.0,439.07,360.02
2018,10,25,15,45,569.5,83.5,0.6,11.25,262.0,451.91,368.79
2018,10,25,16,0,669.0,60.0,0.5,11.1,246.0,446.05,361.12
2018,10,25,16,15,479.5,57.0,0.55,10.75,177.0,312.75,253.13
2018,10,25,16,30,290.0,54.0,0.6,10.4,108.0,196.04,156.59
2018,10,25,16,45,181.0,35.0,0.6,10.0,65.5,116.78,89.15
2018,10,25,17,0,72.0,16.0,0.6,9.6,23.0,48.88,30.67
2018,10,25,17,15,54.0,10.5,0.65,9.3,14.0,21.73,0.0
2018,10,25,17,30,36.0,5.0,0.7,9.0,5.0,4.27,0.0
2018,10,25,17,45,18.0,2.5,0.75,8.7,2.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,6,15,2.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,6,30,4.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,6,45,4.0,2.5,1.1,5.8,2.5,2.99,0.0
2018,10,26,7,0,4.0,5.0,1.1,5.8,5.0,5.31,0.0
2018,10,26,7,15,2.0,7.5,1.25,5.9,7.5,6.83,0.1
2018,10,26,7,30,0.0,10.0,1.4,6.0,10.0,8.21,1.52
2018,10,26,7,45,0.0,12.5,1.6,6.05,12.5,10.27,3.42
2018,10,26,8,0,0.0,15.0,1.8,6.1,15.0,12.34,5.3
2018,10,26,8,15,0.0,15.5,1.9,6.25,15.5,12.76,5.67
2018,10,26,8,30,0.0,16.0,2.0,6.4,16.0,13.18,6.03
2018,10,26,8,45,0.0,18.5,2.1,6.55,18.5,15.25,7.83
2018,10,26,9,0,0.0,21.0,2.2,6.7,21.0,17.32,9.62
2018,10,26,9,15,0.0,23.0,2.35,6.85,23.0,18.99,11.03
2018,10,26,9,30,0.0,25.0,2.5,7.0,25.0,20.65,12.44
2018,10,26,9,45,0.0,27.5,2.65,7.15,27.5,22.74,14.2
2018,10,26,10,0,0.0,30.0,2.8,7.3,30.0,24.82,15.96
2018,10,26,10,15,0.0,36.5,2.9,7.35,36.5,30.23,20.6
2018,10,26,10,30,0.0,43.0,3.0,7.4,43.0,35.64,25.23
2018,10,26,10,45,0.0,46.5,3.1,7.45,46.5,38.57,27.7
2018,10,26,11,0,0.0,50.0,3.2,7.5,50.0,41.49,30.17
2018,10,26,11,15,0.0,57.0,3.2,7.55,57.0,47.33,35.14
2018,10,26,11,30,0.0,64.0,3.2,7.6,64.0,53.18,40.11
2018,10,26,11,45,0.0,70.5,3.2,7.6,70.5,58.61,44.74
2018,10,26,12,0,0.0,77.0,3.2,7.6,77.0,64.05,49.36
2018,10,26,12,15,0.0,63.0,3.1,7.7,63.0,52.35,39.36
2018,10,26,12,30,0.0,49.0,3.0,7.8,49.0,40.68,29.37
2018,10,26,12,45,0.0,45.0,2.85,7.9,45.0,37.34,26.52
2018,10,26,13,0,0.0,41.0,2.7,8.0,41.0,34.0,23.67
2018,10,26,13,15,0.0,38.0,2.7,8.05,38.0,31.5,21.54
2018,10,26,13,30,0.0,35.0,2.7,8.1,35.0,29.0,19.42
2018,10,26,13,45,0.0,40.0,2.65,8.15,40.0,33.14,23.03
2018,10,26,14,0,0.0,45.0,2.6,8.2,45.0,37.28,26.65
2018,10,26,14,15,0.0,48.5,2.65,8.2,48.5,40.18,29.21
2018,10,26,14,30,0.0,52.0,2.7,8.2,52.0,43.07,31.79
2018,10,26,14,45,1.0,43.5,2.75,8.15,44.0,36.77,26.45
2018,10,26,15,0,2.0,35.0,2.8,8.1,36.0,30.39,21.01
2018,10,26,15,15,5.5,41.0,2.75,8.1,43.0,37.68,27.54
2018,10,26,15,30,9.0,47.0,2.7,8.1,50.0,46.22,35.14
2018,10,26,15,45,4.5,35.0,2.65,8.05,36.5,31.54,22.19
2018,10,26,16,0,0.0,23.0,2.6,8.0,23.0,18.94,11.04
2018,10,26,16,15,0.0,19.5,2.6,8.0,19.5,16.05,8.44
2018,10,26,16,30,0.0,16.0,2.6,8.0,16.0,13.16,5.8
2018,10,26,16,45,0.0,12.0,2.55,8.0,12.0,9.86,2.75
2018,10,26,17,0,0.0,8.0,2.5,8.0,8.0,6.57,0.0
2018,10,26,17,15,1.0,4.5,2.5,8.05,4.5,4.08,0.0
2018,10,26,17,30,2.0,1.0,2.5,8.1,1.0,0.0,0.0
2018,10,26,17,45,1.0,0.5,2.55,8.1,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,6,15,6.5,1.0,1.45,6.1,1.0,0.0,0.0
2018,10,27,6,30,13.0,2.0,1.6,6.2,2.0,0.0,0.0
2018,10,27,6,45,123.0,14.5,1.7,6.3,22.5,38.91,0.0
2018,10,27,7,0,233.0,27.0,1.8,6.4,43.0,104.06,46.55
2018,10,27,7,15,343.5,38.0,1.85,6.75,83.0,174.32,132.0
2018,10,27,7,30,454.0,49.0,1.9,7.1,123.0,252.86,203.35
2018,10,27,7,45,476.5,57.0,2.0,7.5,157.5,300.8,248.85
2018,10,27,8,0,499.0,65.0,2.1,7.9,192.0,350.39,294.04
2018,10,27,8,15,435.0,80.5,2.15,8.4,207.5,354.25,299.36
2018,10,27,8,30,371.0,96.0,2.2,8.9,223.0,356.18,301.45
2018,10,27,8,45,408.5,111.5,2.2,9.4,268.5,418.86,352.92
2018,10,27,9,0,446.0,127.0,2.2,9.9,314.0,484.14,404.65
2018,10,27,9,15,298.5,159.5,2.25,10.5,290.0,412.33,343.61
2018,10,27,9,30,151.0,192.0,2.3,11.1,266.0,327.16,270.96
2018,10,27,9,45,114.0,206.0,2.35,11.65,264.0,317.08,261.13
2018,10,27,10,0,77.0,220.0,2.4,12.2,262.0,286.35,234.37
2018,10,27,10,15,139.5,230.5,2.4,12.7,311.5,374.98,306.31
2018,10,27,10,30,202.0,241.0,2.4,13.2,361.0,449.15,364.79
2018,10,27,10,45,370.5,214.0,2.4,13.7,443.0,626.55,502.51
2018,10,27,11,0,539.0,187.0,2.4,14.2,525.0,769.2,608.5
2018,10,27,11,15,711.5,141.5,2.45,14.55,596.5,908.16,705.29
2018,10,27,11,30,884.0,96.0,2.5,14.9,668.0,1017.32,778.0
2018,10,27,11,45,887.0,95.5,2.55,15.25,673.0,1026.02,781.92
2018,10,27,12,0,890.0,95.0,2.6,15.6,678.0,1031.01,784.58
2018,10,27,12,15,848.5,107.5,2.65,15.75,661.0,1015.03,773.87
2018,10,27,12,30,807.0,120.0,2.7,15.9,644.0,982.96,752.52
2018,10,27,12,45,660.5,162.5,2.75,16.05,586.5,884.82,685.33
2018,10,27,13,0,514.0,205.0,2.8,16.2,529.0,768.78,602.84
2018,10,27,13,15,309.5,236.0,2.8,16.2,429.5,574.22,456.6
2018,10,27,13,30,105.0,267.0,2.8,16.2,330.0,369.82,295.76
2018,10,27,13,45,111.5,254.5,2.8,16.2,318.5,378.7,304.08
2018,10,27,14,0,118.0,242.0,2.8,16.2,307.0,367.13,295.74
2018,10,27,14,15,74.5,218.0,2.7,16.0,258.0,281.34,227.32
2018,10,27,14,30,31.0,194.0,2.6,15.8,209.0,216.92,174.86
2018,10,27,14,45,23.0,169.0,2.5,15.65,179.5,170.06,137.02
2018,10,27,15,0,15.0,144.0,2.4,15.5,150.0,139.05,111.66
2018,10,27,15,15,11.0,118.0,2.25,15.25,122.0,110.8,88.4
2018,10,27,15,30,7.0,92.0,2.1,15.0,94.0,83.3,65.45
2018,10,27,15,45,8.0,75.0,1.9,14.7,77.0,68.15,52.79
2018,10,27,16,0,9.0,58.0,1.7,14.4,60.0,53.0,39.91
2018,10,27,16,15,4.5,39.0,1.65,13.95,40.0,34.37,23.85
2018,10,27,16,30,0.0,20.0,1.6,13.5,20.0,16.46,8.39
2018,10,27,16,45,0.0,14.0,1.5,13.05,14.0,11.51,3.97
2018,10,27,17,0,0.0,8.0,1.4,12.6,8.0,6.57,0.0
2018,10,27,17,15,7.5,5.0,1.45,12.25,5.0,6.05,0.0
2018,10,27,17,30,15.0,2.0,1.5,11.9,2.0,0.0,0.0
2018,10,27,17,45,7.5,1.0,1.5,11.55,1.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,10,28,6,45,97.0,13.5,1.8,5.45,19.5,32.57,0.0
2018,10,28,7,0,194.0,27.0,1.9,5.7,39.0,93.86,35.22
2018,10,28,7,15,313.0,39.0,2.05,6.3,79.5,165.09,124.78
2018,10,28,7,30,432.0,51.0,2.2,6.9,120.0,246.33,198.37
2018,10,28,7,45,506.5,59.5,2.35,7.5,167.0,317.53,262.78
2018,10,28,8,0,581.0,68.0,2.5,8.1,214.0,396.26,331.86
2018,10,28,8,15,631.0,73.0,2.6,8.8,261.0,464.33,390.02
2018,10,28,8,30,681.0,78.0,2.7,9.5,308.0,536.13,449.1
2018,10,28,8,45,716.0,82.0,2.8,10.25,353.0,600.0,499.73
2018,10,28,9,0,751.0,86.0,2.9,11.0,398.0,665.23,549.59
2018,10,28,9,15,778.0,88.0,2.95,11.6,438.5,719.16,587.92
2018,10,28,9,30,805.0,90.0,3.0,12.2,479.0,776.64,628.12
2018,10,28,9,45,827.0,89.5,3.1,12.75,514.0,826.29,662.14
2018,10,28,10,0,849.0,89.0,3.2,13.3,549.0,874.44,694.61
2018,10,28,10,15,859.0,91.0,3.2,13.7,576.5,912.92,719.48
2018,10,28,10,30,869.0,93.0,3.2,14.1,604.0,948.68,742.25
2018,10,28,10,45,875.0,94.0,3.2,14.45,623.5,976.44,759.4
2018,10,28,11,0,881.0,95.0,3.2,14.8,643.0,989.6,766.47
2018,10,28,11,15,874.5,99.5,3.2,15.05,652.5,1013.81,781.69
2018,10,28,11,30,868.0,104.0,3.2,15.3,662.0,1022.82,786.43
2018,10,28,11,45,842.5,112.0,3.2,15.6,657.0,1012.86,778.34
2018,10,28,12,0,817.0,120.0,3.2,15.9,652.0,998.78,767.76
2018,10,28,12,15,843.5,111.5,3.15,16.05,658.0,1014.57,777.94
2018,10,28,12,30,870.0,103.0,3.1,16.2,664.0,1026.24,785.12
2018,10,28,12,45,883.0,96.5,3.1,16.35,657.5,1010.79,774.44
2018,10,28,13,0,896.0,90.0,3.1,16.5,651.0,1003.5,769.77
2018,10,28,13,15,890.0,89.0,3.05,16.55,632.0,980.39,754.17
2018,10,28,13,30,884.0,88.0,3.0,16.6,613.0,953.96,736.5
2018,10,28,13,45,874.5,85.5,3.0,16.65,586.0,919.32,713.55
2018,10,28,14,0,865.0,83.0,3.0,16.7,559.0,891.14,695.13
2018,10,28,14,15,849.5,81.0,3.0,16.6,525.0,845.97,664.84
2018,10,28,14,30,834.0,79.0,3.0,16.5,491.0,798.82,632.86
2018,10,28,14,45,805.5,78.0,3.0,16.45,450.0,741.05,592.46
2018,10,28,15,0,777.0,77.0,3.0,16.4,409.0,682.94,551.06
2018,10,28,15,15,667.0,84.0,2.9,16.1,347.5,581.31,474.12
2018,10,28,15,30,557.0,91.0,2.8,15.8,286.0,484.15,397.4
2018,10,28,15,45,447.0,89.5,2.75,15.5,232.0,380.96,314.06
2018,10,28,16,0,337.0,88.0,2.7,15.2,178.0,295.54,242.88
2018,10,28,16,15,238.5,75.5,2.6,14.65,132.5,204.33,166.04
2018,10,28,16,30,140.0,63.0,2.5,14.1,87.0,136.2,107.62
2018,10,28,16,45,122.0,45.5,2.45,13.55,61.5,102.46,76.91
2018,10,28,17,0,104.0,28.0,2.4,13.0,36.0,69.13,40.4
2018,10,28,17,15,53.5,14.5,2.45,12.7,18.5,25.09,0.0
2018,10,28,17,30,3.0,1.0,2.5,12.4,1.0,0.0,0.0
2018,10,28,17,45,1.5,0.5,2.55,12.15,0.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,29,6,45,145.0,11.5,1.15,6.75,20.5,41.45,0.0
2018,10,29,7,0,290.0,23.0,1.2,7.0,41.0,116.07,33.26
2018,10,29,7,15,422.0,32.0,1.35,7.7,84.0,196.38,146.1
2018,10,29,7,30,554.0,41.0,1.5,8.4,127.0,285.74,227.06
2018,10,29,7,45,623.0,46.5,1.7,9.1,175.5,354.54,289.66
2018,10,29,8,0,692.0,52.0,1.9,9.8,224.0,433.42,358.47
2018,10,29,8,15,735.5,56.5,2.0,10.4,272.5,502.77,417.13
2018,10,29,8,30,779.0,61.0,2.1,11.0,321.0,574.99,475.72
2018,10,29,8,45,808.5,64.0,2.2,11.55,366.5,638.44,525.46
2018,10,29,9,0,838.0,67.0,2.3,12.1,412.0,702.46,572.46
2018,10,29,9,15,861.0,68.5,2.3,12.5,453.0,752.85,607.25
2018,10,29,9,30,884.0,70.0,2.3,12.9,494.0,808.78,645.38
2018,10,29,9,45,899.5,70.5,2.35,13.3,528.5,856.02,676.84
2018,10,29,10,0,915.0,71.0,2.4,13.7,563.0,901.26,706.51
2018,10,29,10,15,901.5,79.0,2.4,14.0,584.0,927.2,722.15
2018,10,29,10,30,888.0,87.0,2.4,14.3,605.0,948.84,734.96
2018,10,29,10,45,894.5,88.0,2.4,14.6,625.5,976.98,752.29
2018,10,29,11,0,901.0,89.0,2.4,14.9,646.0,1001.85,767.28
2018,10,29,11,15,928.5,82.5,2.45,15.1,666.5,1034.97,788.72
2018,10,29,11,30,956.0,76.0,2.5,15.3,687.0,1064.87,807.9
2018,10,29,11,45,957.0,76.5,2.5,15.55,691.5,1073.19,812.04
2018,10,29,12,0,958.0,77.0,2.5,15.8,696.0,1077.53,813.95
2018,10,29,12,15,956.0,76.5,2.5,15.9,691.5,1073.55,811.01
2018,10,29,12,30,954.0,76.0,2.5,16.0,687.0,1065.58,805.7
2018,10,29,12,45,951.5,75.0,2.5,16.15,675.5,1052.54,797.08
2018,10,29,13,0,949.0,74.0,2.5,16.3,664.0,1035.64,786.08
2018,10,29,13,15,943.0,73.0,2.5,16.35,644.5,1011.58,770.71
2018,10,29,13,30,937.0,72.0,2.5,16.4,625.0,984.0,753.07
2018,10,29,13,45,927.0,70.5,2.45,16.4,597.0,948.75,729.83
2018,10,29,14,0,917.0,69.0,2.4,16.4,569.0,910.55,704.55
2018,10,29,14,15,902.5,67.5,2.35,16.35,535.0,865.77,674.64
2018,10,29,14,30,888.0,66.0,2.3,16.3,501.0,818.84,642.95
2018,10,29,14,45,869.5,64.0,2.25,16.2,461.5,766.31,606.9
2018,10,29,15,0,851.0,62.0,2.2,16.1,422.0,712.56,569.36
2018,10,29,15,15,824.0,59.5,2.0,15.75,377.5,657.28,529.5
2018,10,29,15,30,797.0,57.0,1.8,15.4,333.0,595.71,482.05
2018,10,29,15,45,756.5,54.0,1.6,15.05,285.5,526.15,426.49
2018,10,29,16,0,716.0,51.0,1.4,14.7,238.0,458.95,370.82
2018,10,29,16,15,653.0,45.5,1.25,13.75,189.5,380.94,305.56
2018,10,29,16,30,590.0,40.0,1.1,12.8,141.0,308.72,242.54
2018,10,29,16,45,480.5,33.0,0.95,11.8,97.5,224.42,168.35
2018,10,29,17,0,371.0,26.0,0.8,10.8,54.0,153.81,87.99
2018,10,29,17,15,201.0,15.0,0.85,10.3,28.5,60.7,0.0
2018,10,29,17,30,31.0,4.0,0.9,9.8,3.0,0.0,0.0
2018,10,29,17,45,15.5,2.0,0.9,9.3,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,0.75,2.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,10,30,6,45,126.5,11.5,0.8,3.5,19.0,37.57,0.0
2018,10,30,7,0,253.0,23.0,0.8,3.9,38.0,105.23,18.0
2018,10,30,7,15,380.5,32.0,0.9,4.65,78.5,182.77,136.49
2018,10,30,7,30,508.0,41.0,1.0,5.4,119.0,267.92,214.57
2018,10,30,7,45,578.5,47.5,1.15,6.2,166.0,338.75,278.73
2018,10,30,8,0,649.0,54.0,1.3,7.0,213.0,413.79,344.45
2018,10,30,8,15,694.0,58.5,1.15,7.85,260.0,481.75,400.6
2018,10,30,8,30,739.0,63.0,1.0,8.7,307.0,552.75,455.99
2018,10,30,8,45,768.5,66.5,0.9,9.55,351.0,614.82,501.9
2018,10,30,9,0,798.0,70.0,0.8,10.4,395.0,677.56,544.8
2018,10,30,9,15,817.5,72.5,0.8,11.3,434.0,731.73,580.13
2018,10,30,9,30,837.0,75.0,0.8,12.2,473.0,784.95,613.8
