Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,9,45,851.5,77.5,0.8,13.15,507.5,832.67,642.62
2018,10,30,10,0,866.0,80.0,0.8,14.1,542.0,869.44,663.37
2018,10,30,10,15,876.0,82.0,0.75,14.45,569.5,907.69,685.43
2018,10,30,10,30,886.0,84.0,0.7,14.8,597.0,943.24,705.26
2018,10,30,10,45,891.0,85.0,0.7,15.2,616.5,969.85,719.99
2018,10,30,11,0,896.0,86.0,0.7,15.6,636.0,993.14,732.68
2018,10,30,11,15,900.5,86.5,0.75,15.8,648.5,1011.87,744.22
2018,10,30,11,30,905.0,87.0,0.8,16.0,661.0,1027.03,753.67
2018,10,30,11,45,907.0,86.5,0.9,16.25,665.5,1034.75,759.59
2018,10,30,12,0,909.0,86.0,1.0,16.5,670.0,1038.69,763.33
2018,10,30,12,15,910.0,85.0,1.05,16.65,667.0,1037.2,763.0
2018,10,30,12,30,911.0,84.0,1.1,16.8,664.0,1031.9,760.47
2018,10,30,12,45,910.0,82.0,1.15,16.9,652.5,1019.55,753.75
2018,10,30,13,0,909.0,80.0,1.2,17.0,641.0,1003.47,744.79
2018,10,30,13,15,903.5,78.5,1.25,17.05,622.0,980.0,731.25
2018,10,30,13,30,898.0,77.0,1.3,17.1,603.0,953.16,715.54
2018,10,30,13,45,889.5,75.0,1.3,17.15,576.5,919.7,694.57
2018,10,30,14,0,881.0,73.0,1.3,17.2,550.0,883.35,671.62
2018,10,30,14,15,868.0,71.0,1.3,17.1,517.0,840.47,644.38
2018,10,30,14,30,855.0,69.0,1.3,17.0,484.0,795.45,615.33
2018,10,30,14,45,837.0,66.5,1.3,16.9,445.5,744.05,581.27
2018,10,30,15,0,819.0,64.0,1.3,16.8,407.0,698.04,550.44
2018,10,30,15,15,792.0,61.0,1.2,16.55,363.5,637.12,507.27
2018,10,30,15,30,765.0,58.0,1.1,16.3,320.0,576.51,461.41
2018,10,30,15,45,707.0,56.5,1.0,16.05,271.0,500.08,401.56
2018,10,30,16,0,649.0,55.0,0.9,15.8,222.0,427.67,342.85
2018,10,30,16,15,419.5,56.0,0.9,14.95,155.5,284.06,227.46
2018,10,30,16,30,190.0,57.0,0.9,14.1,89.0,150.73,118.15
2018,10,30,16,45,231.0,40.5,0.9,13.2,66.0,144.57,108.33
2018,10,30,17,0,272.0,24.0,0.9,12.3,43.0,121.67,63.82
2018,10,30,17,15,149.0,13.5,0.95,11.85,22.5,47.11,0.0
2018,10,30,17,30,26.0,3.0,1.0,11.4,2.0,0.0,0.0
2018,10,30,17,45,13.0,1.5,1.05,11.0,1.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,31,6,45,10.0,7.5,1.3,6.45,8.0,8.61,0.0
2018,10,31,7,0,20.0,15.0,1.4,6.8,16.0,21.5,0.0
2018,10,31,7,15,196.0,32.0,1.5,7.45,60.0,118.33,86.78
2018,10,31,7,30,372.0,49.0,1.6,8.1,104.0,221.46,176.8
2018,10,31,7,45,467.0,56.5,1.75,8.7,151.5,297.67,244.51
2018,10,31,8,0,562.0,64.0,1.9,9.3,199.0,383.58,318.96
2018,10,31,8,15,609.5,70.0,1.9,10.05,244.5,450.07,375.08
2018,10,31,8,30,657.0,76.0,1.9,10.8,290.0,520.15,431.82
2018,10,31,8,45,689.5,81.0,1.95,11.5,333.5,582.15,480.31
2018,10,31,9,0,722.0,86.0,2.0,12.2,377.0,645.37,528.04
2018,10,31,9,15,756.5,86.0,2.15,13.0,418.0,701.05,567.49
2018,10,31,9,30,791.0,86.0,2.3,13.8,459.0,761.18,609.4
2018,10,31,9,45,821.0,83.5,2.4,14.55,495.0,814.37,645.12
2018,10,31,10,0,851.0,81.0,2.5,15.3,531.0,866.53,679.52
2018,10,31,10,15,861.5,82.5,2.6,15.85,558.5,895.07,697.32
2018,10,31,10,30,872.0,84.0,2.7,16.4,586.0,930.03,719.74
2018,10,31,10,45,879.5,85.5,2.75,17.0,606.5,959.28,737.46
2018,10,31,11,0,887.0,87.0,2.8,17.6,627.0,985.37,752.99
2018,10,31,11,15,889.5,87.5,2.85,18.0,638.5,1001.95,762.67
2018,10,31,11,30,892.0,88.0,2.9,18.4,650.0,1014.95,770.13
2018,10,31,11,45,892.0,88.5,2.95,18.8,654.0,1021.76,773.59
2018,10,31,12,0,892.0,89.0,3.0,19.2,658.0,1024.85,774.76
2018,10,31,12,15,881.5,92.0,3.05,19.4,652.0,1016.63,769.12
2018,10,31,12,30,871.0,95.0,3.1,19.6,646.0,1004.77,761.27
2018,10,31,12,45,748.5,133.5,3.1,19.85,601.0,938.65,716.0
2018,10,31,13,0,626.0,172.0,3.1,20.1,556.0,850.81,655.43
2018,10,31,13,15,633.5,163.5,3.1,20.15,542.0,836.45,646.58
2018,10,31,13,30,641.0,155.0,3.1,20.2,528.0,818.99,635.03
2018,10,31,13,45,611.0,156.0,3.1,20.25,498.5,774.29,604.08
2018,10,31,14,0,581.0,157.0,3.1,20.3,469.0,728.49,572.22
2018,10,31,14,15,466.0,172.0,3.05,20.25,412.5,618.86,490.54
2018,10,31,14,30,351.0,187.0,3.0,20.2,356.0,505.78,404.5
2018,10,31,14,45,367.0,167.5,2.9,20.1,331.5,481.3,387.32
2018,10,31,15,0,383.0,148.0,2.8,20.0,307.0,470.37,379.4
2018,10,31,15,15,332.5,138.0,2.65,19.65,265.0,390.7,317.2
2018,10,31,15,30,282.0,128.0,2.5,19.3,223.0,331.09,269.5
2018,10,31,15,45,212.0,113.0,2.35,19.0,178.5,258.66,210.26
2018,10,31,16,0,142.0,98.0,2.2,18.7,134.0,183.39,147.8
2018,10,31,16,15,107.5,78.5,2.1,18.1,102.5,138.36,109.71
2018,10,31,16,30,73.0,59.0,2.0,17.5,71.0,97.09,74.32
2018,10,31,16,45,54.5,41.5,1.85,16.9,48.5,68.11,48.55
2018,10,31,17,0,36.0,24.0,1.7,16.3,26.0,38.49,14.99
2018,10,31,17,15,24.0,13.0,1.7,16.05,14.0,16.84,0.0
2018,10,31,17,30,12.0,2.0,1.7,15.8,2.0,0.0,0.0
2018,10,31,17,45,6.0,1.0,1.7,15.5,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,1,6,45,57.0,8.5,1.3,11.4,11.5,19.88,0.0
2018,11,1,7,0,114.0,17.0,1.4,11.8,23.0,58.56,0.0
2018,11,1,7,15,181.0,29.5,1.55,12.45,50.5,110.53,78.4
2018,11,1,7,30,248.0,42.0,1.7,13.1,78.0,162.29,126.75
2018,11,1,7,45,168.5,46.5,1.85,13.75,75.0,144.79,116.26
2018,11,1,8,0,89.0,51.0,2.0,14.4,72.0,106.79,85.88
2018,11,1,8,15,46.0,39.0,2.15,15.05,50.0,65.31,50.92
2018,11,1,8,30,3.0,27.0,2.3,15.7,28.0,24.13,15.08
2018,11,1,8,45,1.5,34.0,2.45,16.4,34.5,29.08,19.2
2018,11,1,9,0,0.0,41.0,2.6,17.1,41.0,33.88,23.11
2018,11,1,9,15,0.0,50.5,2.8,17.6,50.5,41.79,29.64
2018,11,1,9,30,0.0,60.0,3.0,18.1,60.0,49.71,36.12
2018,11,1,9,45,0.0,80.5,3.2,18.65,80.5,66.84,50.16
2018,11,1,10,0,0.0,101.0,3.4,19.2,101.0,84.9,64.8
2018,11,1,10,15,6.0,142.5,3.5,19.6,146.0,128.97,100.78
2018,11,1,10,30,12.0,184.0,3.6,20.0,191.0,175.08,137.8
2018,11,1,10,45,8.5,174.0,3.7,20.35,179.0,161.53,126.37
2018,11,1,11,0,5.0,164.0,3.8,20.7,167.0,148.17,115.23
2018,11,1,11,15,17.0,194.0,3.8,20.9,204.5,189.41,148.51
2018,11,1,11,30,29.0,224.0,3.8,21.1,242.0,250.43,196.85
2018,11,1,11,45,37.0,233.5,3.85,21.3,257.0,269.29,211.59
2018,11,1,12,0,45.0,243.0,3.9,21.5,272.0,288.28,226.48
2018,11,1,12,15,32.0,235.0,3.85,21.6,255.5,265.95,208.4
2018,11,1,12,30,19.0,227.0,3.8,21.7,239.0,224.82,175.66
2018,11,1,12,45,18.0,221.0,3.75,21.8,232.0,217.76,170.17
2018,11,1,13,0,17.0,215.0,3.7,21.9,225.0,210.79,164.71
2018,11,1,13,15,33.5,220.0,3.55,21.85,239.5,250.33,196.66
2018,11,1,13,30,50.0,225.0,3.4,21.8,254.0,271.72,214.16
2018,11,1,13,45,72.0,227.5,3.3,21.75,267.0,294.69,233.13
2018,11,1,14,0,94.0,230.0,3.2,21.7,280.0,316.67,251.22
2018,11,1,14,15,99.5,208.0,3.15,21.55,258.0,293.99,234.25
2018,11,1,14,30,105.0,186.0,3.1,21.4,236.0,286.98,229.48
2018,11,1,14,45,113.5,174.5,3.0,21.25,224.5,277.06,222.34
2018,11,1,15,0,122.0,163.0,2.9,21.1,213.0,266.32,214.41
2018,11,1,15,15,88.0,135.0,2.8,20.85,169.0,205.73,165.49
2018,11,1,15,30,54.0,107.0,2.7,20.6,125.0,137.27,109.41
2018,11,1,15,45,27.0,72.0,2.65,20.4,81.0,81.91,63.31
2018,11,1,16,0,0.0,37.0,2.6,20.2,37.0,30.55,20.01
2018,11,1,16,15,0.0,30.5,2.55,20.0,30.5,25.16,15.4
2018,11,1,16,30,0.0,24.0,2.5,19.8,24.0,19.78,10.71
2018,11,1,16,45,5.5,17.0,2.4,19.55,17.5,16.34,7.34
2018,11,1,17,0,11.0,10.0,2.3,19.3,11.0,13.32,0.49
2018,11,1,17,15,11.0,6.0,2.3,19.2,6.5,7.76,0.0
2018,11,1,17,30,11.0,2.0,2.3,19.1,2.0,0.0,0.0
2018,11,1,17,45,5.5,1.0,2.35,19.0,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.65,18.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,3.15,18.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,3.2,18.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,3.2,18.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,3.1,18.05,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,6,45,0.0,3.5,2.1,17.25,3.5,2.99,0.0
2018,11,2,7,0,0.0,7.0,2.1,17.3,7.0,5.75,0.0
2018,11,2,7,15,0.0,14.0,2.1,17.4,14.0,11.52,3.24
2018,11,2,7,30,0.0,21.0,2.1,17.5,21.0,17.3,8.67
2018,11,2,7,45,1.0,33.0,2.15,17.6,33.0,27.7,17.66
2018,11,2,8,0,2.0,45.0,2.2,17.7,45.0,38.25,26.75
2018,11,2,8,15,3.5,62.5,2.15,17.85,63.5,54.35,40.46
2018,11,2,8,30,5.0,80.0,2.1,18.0,82.0,71.39,54.79
2018,11,2,8,45,6.0,102.0,2.1,18.1,104.5,92.85,72.63
2018,11,2,9,0,7.0,124.0,2.1,18.2,127.0,114.67,90.53
2018,11,2,9,15,12.5,141.5,2.1,18.3,147.0,135.6,107.63
2018,11,2,9,30,18.0,159.0,2.1,18.4,167.0,157.11,125.04
2018,11,2,9,45,9.5,150.0,2.05,18.55,154.5,140.31,110.7
2018,11,2,10,0,1.0,141.0,2.0,18.7,142.0,123.57,96.49
2018,11,2,10,15,0.5,142.0,2.05,18.75,142.5,123.62,96.34
2018,11,2,10,30,0.0,143.0,2.1,18.8,143.0,123.76,96.25
2018,11,2,10,45,7.0,173.5,2.15,18.85,177.5,159.78,125.48
2018,11,2,11,0,14.0,204.0,2.2,18.9,212.0,196.92,155.21
2018,11,2,11,15,36.5,228.5,2.3,18.95,251.0,263.44,208.44
2018,11,2,11,30,59.0,253.0,2.4,19.0,290.0,314.36,248.66
2018,11,2,11,45,47.0,229.0,2.45,19.05,258.5,274.71,217.18
2018,11,2,12,0,35.0,205.0,2.5,19.1,227.0,235.71,186.26
2018,11,2,12,15,21.5,197.0,2.6,19.2,210.5,197.09,155.22
2018,11,2,12,30,8.0,189.0,2.7,19.3,194.0,175.54,137.52
2018,11,2,12,45,12.5,193.5,2.8,19.35,201.0,184.63,145.11
2018,11,2,13,0,17.0,198.0,2.9,19.4,208.0,193.73,152.66
2018,11,2,13,15,8.5,153.0,2.95,19.45,158.0,141.18,110.3
2018,11,2,13,30,0.0,108.0,3.0,19.5,108.0,91.0,69.38
2018,11,2,13,45,0.0,86.0,3.05,19.55,86.0,71.48,53.53
2018,11,2,14,0,0.0,64.0,3.1,19.6,64.0,53.08,38.47
2018,11,2,14,15,0.0,55.5,3.05,19.55,55.5,45.98,32.69
2018,11,2,14,30,0.0,47.0,3.0,19.5,47.0,38.9,26.88
2018,11,2,14,45,0.0,48.5,2.95,19.45,48.5,40.13,28.0
2018,11,2,15,0,0.0,50.0,2.9,19.4,50.0,41.37,29.11
2018,11,2,15,15,0.0,46.5,2.7,19.25,46.5,38.45,26.76
2018,11,2,15,30,0.0,43.0,2.5,19.1,43.0,35.53,24.37
2018,11,2,15,45,0.0,28.0,2.3,18.95,28.0,23.08,13.9
2018,11,2,16,0,0.0,13.0,2.1,18.8,13.0,10.69,3.39
2018,11,2,16,15,0.0,10.0,1.95,18.6,10.0,8.21,1.26
2018,11,2,16,30,0.0,7.0,1.8,18.4,7.0,5.74,0.0
2018,11,2,16,45,0.0,5.0,1.65,18.2,5.0,4.1,0.0
2018,11,2,17,0,0.0,3.0,1.5,18.0,3.0,2.46,0.0
2018,11,2,17,15,0.0,1.5,1.4,17.8,1.5,1.28,0.0
2018,11,2,17,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,3,6,45,106.5,10.5,1.45,5.6,15.0,32.77,0.0
2018,11,3,7,0,213.0,21.0,1.5,5.7,30.0,89.99,0.0
2018,11,3,7,15,361.5,30.5,1.6,6.25,70.5,176.29,125.46
2018,11,3,7,30,510.0,40.0,1.7,6.8,111.0,269.31,214.09
2018,11,3,7,45,591.5,46.0,1.85,7.3,159.0,344.76,283.06
2018,11,3,8,0,673.0,52.0,2.0,7.8,207.0,425.11,354.17
2018,11,3,8,15,722.0,56.5,2.05,8.3,255.5,496.51,415.42
2018,11,3,8,30,771.0,61.0,2.1,8.8,304.0,571.26,476.86
2018,11,3,8,45,804.5,64.0,2.2,9.3,349.5,636.79,529.0
2018,11,3,9,0,838.0,67.0,2.3,9.8,395.0,703.23,578.57
2018,11,3,9,15,859.0,69.5,2.3,10.2,435.5,760.05,618.57
2018,11,3,9,30,880.0,72.0,2.3,10.6,476.0,815.91,656.94
2018,11,3,9,45,893.5,73.5,2.3,11.0,510.0,854.56,682.05
2018,11,3,10,0,907.0,75.0,2.3,11.4,544.0,898.81,710.94
2018,11,3,10,15,918.5,75.5,2.35,11.75,572.0,937.61,736.14
2018,11,3,10,30,930.0,76.0,2.4,12.1,600.0,973.66,759.28
2018,11,3,10,45,938.0,77.0,2.4,12.45,621.0,1003.99,777.82
2018,11,3,11,0,946.0,78.0,2.4,12.8,642.0,1030.99,794.06
2018,11,3,11,15,950.5,78.0,2.4,13.05,655.0,1049.72,805.04
2018,11,3,11,30,955.0,78.0,2.4,13.3,668.0,1064.71,813.68
2018,11,3,11,45,957.5,78.0,2.35,13.55,673.0,1073.82,817.91
2018,11,3,12,0,960.0,78.0,2.3,13.8,678.0,1078.98,819.72
2018,11,3,12,15,959.5,77.5,2.2,14.0,674.5,1076.49,816.13
2018,11,3,12,30,959.0,77.0,2.1,14.2,671.0,1070.01,810.14
2018,11,3,12,45,954.5,76.5,2.0,14.35,658.5,1055.6,799.24
2018,11,3,13,0,950.0,76.0,1.9,14.5,646.0,1037.39,786.08
2018,11,3,13,15,943.0,75.0,1.8,14.6,626.0,1012.45,768.76
2018,11,3,13,30,936.0,74.0,1.7,14.7,606.0,984.06,749.3
2018,11,3,13,45,926.0,72.5,1.55,14.75,578.5,949.0,724.84
2018,11,3,14,0,916.0,71.0,1.4,14.8,551.0,911.03,698.45
2018,11,3,14,15,900.5,69.0,1.35,14.75,516.5,865.03,668.16
2018,11,3,14,30,885.0,67.0,1.3,14.7,482.0,816.98,636.17
2018,11,3,14,45,866.0,64.5,1.2,14.65,442.5,763.82,599.5
2018,11,3,15,0,847.0,62.0,1.1,14.6,403.0,709.51,561.46
2018,11,3,15,15,817.0,59.0,0.95,14.4,358.0,652.05,520.12
2018,11,3,15,30,787.0,56.0,0.8,14.2,313.0,588.56,471.44
2018,11,3,15,45,743.5,52.5,0.7,14.0,266.0,517.43,415.46
2018,11,3,16,0,700.0,49.0,0.6,13.8,219.0,448.99,359.41
2018,11,3,16,15,631.5,43.5,0.6,13.25,171.5,369.45,293.57
2018,11,3,16,30,563.0,38.0,0.6,12.7,124.0,296.21,230.06
2018,11,3,16,45,432.5,30.0,0.65,12.2,82.0,209.36,152.67
2018,11,3,17,0,302.0,22.0,0.7,11.7,40.0,126.3,26.23
2018,11,3,17,15,151.0,11.0,0.75,11.35,20.0,45.91,0.0
2018,11,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,4,6,45,116.0,9.5,1.45,2.95,14.5,8.11,0.0
2018,11,4,7,0,232.0,19.0,1.5,3.2,29.0,81.45,0.0
2018,11,4,7,15,381.5,27.5,1.6,3.8,68.5,180.76,127.29
2018,11,4,7,30,531.0,36.0,1.7,4.4,108.0,269.79,215.69
2018,11,4,7,45,606.5,42.0,1.8,5.0,155.0,344.16,284.59
2018,11,4,8,0,682.0,48.0,1.9,5.6,202.0,425.7,357.12
2018,11,4,8,15,728.0,51.5,1.95,6.45,249.0,494.43,416.26
2018,11,4,8,30,774.0,55.0,2.0,7.3,296.0,566.19,475.23
2018,11,4,8,45,802.5,58.5,2.0,8.15,340.0,628.84,524.26
2018,11,4,9,0,831.0,62.0,2.0,9.0,384.0,692.03,569.98
2018,11,4,9,15,852.0,64.0,2.1,9.8,424.0,740.71,603.83
2018,11,4,9,30,873.0,66.0,2.2,10.6,464.0,794.88,641.08
2018,11,4,9,45,888.0,68.0,2.3,11.35,498.5,842.8,673.09
2018,11,4,10,0,903.0,70.0,2.4,12.1,533.0,888.75,703.22
2018,11,4,10,15,913.0,71.0,2.35,12.65,560.5,926.64,726.35
2018,11,4,10,30,923.0,72.0,2.3,13.2,588.0,961.72,747.23
2018,11,4,10,45,929.0,73.0,2.25,13.7,608.0,989.95,763.31
2018,11,4,11,0,935.0,74.0,2.2,14.2,628.0,1014.79,777.01
2018,11,4,11,15,937.0,75.0,2.15,14.55,640.0,1032.13,786.09
2018,11,4,11,30,939.0,76.0,2.1,14.9,652.0,1045.72,792.79
2018,11,4,11,45,861.5,99.0,2.1,15.2,630.5,1014.6,770.65
2018,11,4,12,0,784.0,122.0,2.1,15.5,609.0,965.92,737.22
2018,11,4,12,15,596.5,168.0,2.05,15.75,537.5,836.43,647.36
2018,11,4,12,30,409.0,214.0,2.0,16.0,466.0,687.74,538.67
2018,11,4,12,45,509.0,185.0,2.0,16.2,492.5,749.26,586.83
2018,11,4,13,0,609.0,156.0,2.0,16.4,519.0,816.22,634.43
2018,11,4,13,15,621.0,151.0,2.0,16.5,511.0,810.26,629.97
2018,11,4,13,30,633.0,146.0,2.0,16.6,503.0,801.17,624.17
2018,11,4,13,45,392.0,159.5,2.0,16.7,377.5,568.91,453.46
2018,11,4,14,0,151.0,173.0,2.0,16.8,252.0,319.55,258.42
2018,11,4,14,15,157.5,165.5,2.0,16.75,243.0,312.0,254.18
2018,11,4,14,30,164.0,158.0,2.0,16.7,234.0,303.6,248.1
2018,11,4,14,45,106.0,143.0,2.0,16.65,190.5,235.49,192.25
2018,11,4,15,0,48.0,128.0,2.0,16.6,147.0,158.78,128.52
2018,11,4,15,15,26.5,107.0,1.9,16.3,117.5,120.01,96.25
2018,11,4,15,30,5.0,86.0,1.8,16.0,88.0,77.32,60.16
2018,11,4,15,45,40.0,83.5,1.65,15.75,93.5,102.91,82.39
2018,11,4,16,0,75.0,81.0,1.5,15.5,99.0,128.7,103.81
2018,11,4,16,15,71.5,62.5,1.4,14.85,76.5,103.05,81.41
2018,11,4,16,30,68.0,44.0,1.3,14.2,54.0,77.53,58.73
2018,11,4,16,45,41.5,28.5,1.2,13.6,34.0,47.58,31.8
2018,11,4,17,0,15.0,13.0,1.1,13.0,14.0,18.18,0.0
2018,11,4,17,15,7.5,6.5,1.15,12.9,7.0,7.37,0.0
2018,11,4,17,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,6,45,6.5,4.5,1.65,10.45,4.5,0.0,0.0
2018,11,5,7,0,13.0,9.0,1.6,10.4,9.0,11.34,0.0
2018,11,5,7,15,6.5,18.0,1.6,10.6,18.0,17.45,7.3
2018,11,5,7,30,0.0,27.0,1.6,10.8,27.0,22.29,13.13
2018,11,5,7,45,0.0,38.0,1.65,11.0,38.0,31.42,21.34
2018,11,5,8,0,0.0,49.0,1.7,11.2,49.0,40.63,29.53
2018,11,5,8,15,0.0,57.0,1.7,11.6,57.0,47.35,35.41
2018,11,5,8,30,0.0,65.0,1.7,12.0,65.0,54.15,41.23
2018,11,5,8,45,0.0,72.0,1.7,12.35,72.0,60.08,46.21
2018,11,5,9,0,0.0,79.0,1.7,12.7,79.0,66.08,51.17
2018,11,5,9,15,0.0,86.5,1.6,13.15,86.5,72.6,56.49
2018,11,5,9,30,0.0,94.0,1.5,13.6,94.0,79.18,61.79
2018,11,5,9,45,0.0,108.5,1.45,14.05,108.5,92.37,72.57
2018,11,5,10,0,0.0,123.0,1.4,14.5,123.0,105.71,83.35
2018,11,5,10,15,3.5,147.5,1.3,15.0,149.5,132.11,104.88
2018,11,5,10,30,7.0,172.0,1.2,15.5,176.0,159.22,126.63
2018,11,5,10,45,9.0,185.0,1.15,15.95,190.0,173.83,137.98
2018,11,5,11,0,11.0,198.0,1.1,16.4,204.0,188.66,149.45
2018,11,5,11,15,9.0,186.5,0.95,16.75,191.5,174.8,137.82
2018,11,5,11,30,7.0,175.0,0.8,17.1,179.0,161.24,126.58
2018,11,5,11,45,3.5,150.0,0.7,17.4,152.0,133.41,103.94
2018,11,5,12,0,0.0,125.0,0.6,17.7,125.0,106.38,81.89
2018,11,5,12,15,0.0,126.0,0.55,17.9,126.0,107.32,82.65
2018,11,5,12,30,0.0,127.0,0.5,18.1,127.0,108.28,83.37
2018,11,5,12,45,2.0,144.0,0.45,18.25,145.0,126.31,97.96
2018,11,5,13,0,4.0,161.0,0.4,18.4,163.0,144.79,112.74
2018,11,5,13,15,4.0,167.0,0.45,18.5,169.0,150.92,117.66
2018,11,5,13,30,4.0,173.0,0.5,18.6,175.0,157.29,122.85
2018,11,5,13,45,4.0,166.5,0.55,18.65,168.5,151.3,118.26
2018,11,5,14,0,4.0,160.0,0.6,18.7,162.0,145.4,113.8
2018,11,5,14,15,3.5,148.5,0.65,18.65,150.0,134.15,105.02
2018,11,5,14,30,3.0,137.0,0.7,18.6,138.0,123.03,96.31
2018,11,5,14,45,1.5,113.5,0.8,18.5,114.0,99.37,77.23
2018,11,5,15,0,0.0,90.0,0.9,18.4,90.0,76.26,58.36
2018,11,5,15,15,0.0,79.0,0.85,18.2,79.0,66.48,50.41
2018,11,5,15,30,0.0,68.0,0.8,18.0,68.0,56.77,42.4
2018,11,5,15,45,0.0,56.5,0.8,17.85,56.5,46.79,34.03
2018,11,5,16,0,0.0,45.0,0.8,17.7,45.0,37.21,25.89
2018,11,5,16,15,78.0,36.0,0.7,17.25,47.5,81.69,63.14
2018,11,5,16,30,156.0,27.0,0.6,16.8,50.0,109.29,83.4
2018,11,5,16,45,94.0,18.5,0.55,16.35,31.0,67.54,45.86
2018,11,5,17,0,32.0,10.0,0.5,15.9,12.0,22.66,0.0
2018,11,5,17,15,16.0,5.0,0.5,15.7,6.0,8.16,0.0
2018,11,5,17,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,6,6,45,5.0,3.5,2.15,15.8,3.5,0.0,0.0
2018,11,6,7,0,10.0,7.0,2.2,16.0,7.0,8.79,0.0
2018,11,6,7,15,5.0,13.5,2.3,16.3,13.5,13.11,3.58
2018,11,6,7,30,0.0,20.0,2.4,16.6,20.0,16.48,7.9
2018,11,6,7,45,0.0,27.5,2.5,16.95,27.5,22.68,13.4
2018,11,6,8,0,0.0,35.0,2.6,17.3,35.0,28.89,18.82
2018,11,6,8,15,0.0,33.0,2.75,17.8,33.0,27.22,17.47
2018,11,6,8,30,0.0,31.0,2.9,18.3,31.0,25.57,16.05
2018,11,6,8,45,0.0,29.5,3.0,18.8,29.5,24.33,14.95
2018,11,6,9,0,0.0,28.0,3.1,19.3,28.0,23.1,13.84
2018,11,6,9,15,0.0,25.5,3.3,19.8,25.5,21.04,12.03
2018,11,6,9,30,0.0,23.0,3.5,20.3,23.0,18.98,10.24
2018,11,6,9,45,0.0,29.5,3.7,20.8,29.5,24.38,14.66
2018,11,6,10,0,0.0,36.0,3.9,21.3,36.0,29.78,19.05
2018,11,6,10,15,0.0,40.0,3.95,21.6,40.0,33.11,21.73
2018,11,6,10,30,0.0,44.0,4.0,21.9,44.0,36.44,24.39
2018,11,6,10,45,0.0,56.0,4.05,22.2,56.0,46.44,32.5
2018,11,6,11,0,0.0,68.0,4.1,22.5,68.0,56.46,40.58
2018,11,6,11,15,0.0,73.5,4.05,22.65,73.5,61.06,44.24
2018,11,6,11,30,0.0,79.0,4.0,22.8,79.0,65.67,47.91
2018,11,6,11,45,5.0,125.0,3.95,22.9,128.0,111.48,85.04
2018,11,6,12,0,10.0,171.0,3.9,23.0,177.0,160.4,124.17
2018,11,6,12,15,7.0,149.5,3.75,22.95,153.5,136.56,105.03
2018,11,6,12,30,4.0,128.0,3.6,22.9,130.0,113.27,86.35
2018,11,6,12,45,2.5,108.5,3.45,22.9,110.0,93.85,70.75
2018,11,6,13,0,1.0,89.0,3.3,22.9,90.0,75.0,55.54
2018,11,6,13,15,4.5,129.5,3.1,22.65,132.0,115.32,88.36
2018,11,6,13,30,8.0,170.0,2.9,22.4,174.0,158.24,123.0
2018,11,6,13,45,15.5,164.5,2.75,22.2,172.5,160.01,124.93
2018,11,6,14,0,23.0,159.0,2.6,22.0,171.0,174.1,136.77
2018,11,6,14,15,177.0,157.5,2.4,21.7,239.0,319.98,257.55
2018,11,6,14,30,331.0,156.0,2.2,21.4,307.0,454.83,364.65
2018,11,6,14,45,173.0,119.0,2.0,21.1,197.5,275.03,221.83
2018,11,6,15,0,15.0,82.0,1.8,20.8,88.0,85.55,65.77
2018,11,6,15,15,7.5,70.5,1.6,20.45,73.5,63.73,47.89
2018,11,6,15,30,0.0,59.0,1.4,20.1,59.0,48.86,35.43
2018,11,6,15,45,0.0,53.0,1.2,19.75,53.0,43.87,31.3
2018,11,6,16,0,0.0,47.0,1.0,19.4,47.0,38.88,27.07
2018,11,6,16,15,0.0,35.5,0.9,18.85,35.5,29.32,18.92
2018,11,6,16,30,0.0,24.0,0.8,18.3,24.0,19.79,10.7
2018,11,6,16,45,10.0,16.0,0.75,17.75,16.5,17.14,7.51
2018,11,6,17,0,20.0,8.0,0.7,17.2,9.0,16.38,0.0
2018,11,6,17,15,10.0,4.0,0.75,16.7,4.5,5.86,0.0
2018,11,6,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,7,6,45,88.5,7.5,0.7,7.4,10.5,0.0,0.0
2018,11,7,7,0,177.0,15.0,0.7,7.6,21.0,62.8,0.0
2018,11,7,7,15,337.5,24.5,0.8,8.45,58.5,160.79,100.54
2018,11,7,7,30,498.0,34.0,0.9,9.3,96.0,254.83,197.8
2018,11,7,7,45,577.0,39.5,1.0,10.15,141.0,328.31,264.35
2018,11,7,8,0,656.0,45.0,1.1,11.0,186.0,409.22,334.26
2018,11,7,8,15,704.0,49.0,1.05,11.65,232.0,477.98,391.54
2018,11,7,8,30,752.0,53.0,1.0,12.3,278.0,550.09,448.61
2018,11,7,8,45,783.5,55.5,0.95,12.95,321.5,612.2,495.37
2018,11,7,9,0,815.0,58.0,0.9,13.6,365.0,675.15,538.91
2018,11,7,9,15,837.0,60.5,1.0,14.4,404.5,724.28,572.1
2018,11,7,9,30,859.0,63.0,1.1,15.2,444.0,779.1,608.7
2018,11,7,9,45,873.5,64.0,1.15,16.0,477.0,824.62,637.29
2018,11,7,10,0,888.0,65.0,1.2,16.8,510.0,868.21,664.11
2018,11,7,10,15,898.0,66.5,1.1,17.25,537.0,906.16,685.26
2018,11,7,10,30,908.0,68.0,1.0,17.7,564.0,941.38,704.07
2018,11,7,10,45,915.0,69.0,0.9,18.15,584.5,970.13,718.23
2018,11,7,11,0,922.0,70.0,0.8,18.6,605.0,995.62,730.04
2018,11,7,11,15,926.0,70.5,0.7,18.95,617.5,1014.06,737.47
2018,11,7,11,30,930.0,71.0,0.6,19.3,630.0,1028.87,742.62
2018,11,7,11,45,932.0,71.0,0.5,19.65,634.5,1037.28,743.85
2018,11,7,12,0,934.0,71.0,0.4,20.0,639.0,1041.88,742.94
2018,11,7,12,15,933.0,70.5,0.5,20.15,635.5,1038.95,743.19
2018,11,7,12,30,932.0,70.0,0.6,20.3,632.0,1032.17,741.33
2018,11,7,12,45,928.5,70.0,0.65,20.5,621.0,1019.76,734.78
2018,11,7,13,0,925.0,70.0,0.7,20.7,610.0,1003.66,726.11
2018,11,7,13,15,917.0,69.5,0.8,20.65,590.5,978.99,713.87
2018,11,7,13,30,909.0,69.0,0.9,20.6,571.0,951.04,699.42
2018,11,7,13,45,898.0,67.5,1.0,20.6,544.0,915.95,679.91
2018,11,7,14,0,887.0,66.0,1.1,20.6,517.0,878.13,658.23
2018,11,7,14,15,870.0,64.5,1.1,20.45,483.5,832.68,629.83
2018,11,7,14,30,853.0,63.0,1.1,20.3,450.0,785.42,599.78
2018,11,7,14,45,830.0,61.5,1.1,20.2,411.5,731.98,564.72
2018,11,7,15,0,807.0,60.0,1.1,20.1,373.0,684.46,533.09
2018,11,7,15,15,773.5,57.5,0.95,19.85,329.5,620.79,487.69
2018,11,7,15,30,740.0,55.0,0.8,19.6,286.0,558.05,440.1
2018,11,7,15,45,497.0,68.0,0.7,19.35,212.5,394.81,314.14
2018,11,7,16,0,254.0,81.0,0.6,19.1,139.0,235.99,187.89
2018,11,7,16,15,178.5,66.0,0.6,18.8,102.0,169.41,133.07
2018,11,7,16,30,103.0,51.0,0.6,18.5,65.0,103.55,77.9
2018,11,7,16,45,66.5,33.0,0.55,18.25,40.5,65.12,42.85
2018,11,7,17,0,30.0,15.0,0.5,18.0,16.0,25.57,0.0
2018,11,7,17,15,15.0,7.5,0.55,17.7,8.0,10.08,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,8,6,45,32.0,6.0,2.2,10.75,7.0,0.0,0.0
2018,11,8,7,0,64.0,12.0,2.2,10.7,14.0,28.34,0.0
2018,11,8,7,15,130.5,27.0,2.25,10.85,40.0,90.74,52.25
2018,11,8,7,30,197.0,42.0,2.3,11.0,66.0,145.68,112.67
2018,11,8,7,45,254.5,56.0,2.35,11.1,101.0,199.42,161.79
2018,11,8,8,0,312.0,70.0,2.4,11.2,136.0,259.74,215.49
2018,11,8,8,15,354.5,82.5,2.5,11.5,174.0,315.75,264.48
2018,11,8,8,30,397.0,95.0,2.6,11.8,212.0,375.7,315.4
2018,11,8,8,45,369.5,115.5,2.7,12.15,237.5,401.43,336.29
2018,11,8,9,0,342.0,136.0,2.8,12.5,263.0,408.15,341.37
2018,11,8,9,15,371.0,147.0,2.8,12.8,298.5,474.28,393.82
2018,11,8,9,30,400.0,158.0,2.8,13.1,334.0,526.51,434.13
2018,11,8,9,45,391.5,174.0,2.85,13.45,357.0,553.82,453.7
2018,11,8,10,0,383.0,190.0,2.9,13.8,380.0,560.69,457.8
2018,11,8,10,15,402.5,197.0,2.85,14.05,406.5,617.77,500.02
2018,11,8,10,30,422.0,204.0,2.8,14.3,433.0,655.94,527.38
2018,11,8,10,45,553.0,172.0,2.8,14.6,483.5,754.93,602.5
2018,11,8,11,0,684.0,140.0,2.8,14.9,534.0,866.7,681.14
2018,11,8,11,15,774.5,114.0,2.7,15.1,569.0,928.98,722.13
2018,11,8,11,30,865.0,88.0,2.6,15.3,604.0,985.02,758.38
2018,11,8,11,45,865.5,88.5,2.55,15.55,608.0,992.12,761.14
2018,11,8,12,0,866.0,89.0,2.5,15.8,612.0,995.66,762.13
2018,11,8,12,15,865.5,88.5,2.5,15.9,609.0,993.36,760.31
2018,11,8,12,30,865.0,88.0,2.5,16.0,606.0,987.5,756.3
2018,11,8,12,45,861.5,86.5,2.45,16.05,594.5,973.88,746.82
2018,11,8,13,0,858.0,85.0,2.4,16.1,583.0,956.83,735.23
2018,11,8,13,15,638.5,142.0,2.35,16.1,506.0,816.48,637.65
2018,11,8,13,30,419.0,199.0,2.3,16.1,429.0,651.57,516.67
2018,11,8,13,45,268.0,198.0,2.2,16.1,342.5,480.65,386.72
2018,11,8,14,0,117.0,197.0,2.1,16.1,256.0,319.44,258.43
2018,11,8,14,15,71.0,172.0,1.95,15.85,207.0,230.87,187.5
2018,11,8,14,30,25.0,147.0,1.8,15.6,158.0,163.61,131.84
2018,11,8,14,45,41.5,150.5,1.7,15.4,167.0,181.29,147.37
2018,11,8,15,0,58.0,154.0,1.6,15.2,176.0,198.59,162.2
2018,11,8,15,15,44.0,132.5,1.5,14.8,148.0,163.38,133.13
2018,11,8,15,30,30.0,111.0,1.4,14.4,120.0,129.59,104.95
2018,11,8,15,45,47.5,95.0,1.3,14.0,107.0,122.51,99.34
2018,11,8,16,0,65.0,79.0,1.2,13.6,94.0,122.89,99.34
2018,11,8,16,15,54.5,60.5,1.2,13.35,71.0,94.34,74.27
2018,11,8,16,30,44.0,42.0,1.2,13.1,48.0,66.67,49.71
2018,11,8,16,45,41.0,27.0,1.15,12.8,31.0,47.28,29.99
2018,11,8,17,0,38.0,12.0,1.1,12.5,14.0,21.76,0.0
2018,11,8,17,15,19.0,6.0,1.15,12.4,7.0,5.12,0.0
2018,11,8,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,9,6,45,0.0,0.5,1.7,7.6,0.5,0.0,0.0
2018,11,9,7,0,0.0,1.0,1.7,7.6,1.0,0.85,0.0
2018,11,9,7,15,46.0,8.0,1.7,7.85,13.5,31.32,13.34
2018,11,9,7,30,92.0,15.0,1.7,8.1,26.0,64.0,47.21
2018,11,9,7,45,145.0,20.0,1.75,8.3,46.0,105.53,84.87
2018,11,9,8,0,198.0,25.0,1.8,8.5,66.0,147.7,123.26
2018,11,9,8,15,99.0,20.5,1.7,8.8,41.0,87.9,72.45
2018,11,9,8,30,0.0,16.0,1.6,9.1,16.0,13.17,5.91
2018,11,9,8,45,0.0,31.5,1.55,9.4,31.5,25.99,17.15
2018,11,9,9,0,0.0,47.0,1.5,9.7,47.0,38.86,28.3
2018,11,9,9,15,0.0,39.0,1.55,10.0,39.0,32.23,22.43
2018,11,9,9,30,0.0,31.0,1.6,10.3,31.0,25.6,16.61
2018,11,9,9,45,0.0,40.5,1.6,10.55,40.5,33.49,23.36
2018,11,9,10,0,0.0,50.0,1.6,10.8,50.0,41.4,30.07
2018,11,9,10,15,0.0,41.5,1.6,10.95,41.5,34.35,23.93
2018,11,9,10,30,0.0,33.0,1.6,11.1,33.0,27.3,17.84
2018,11,9,10,45,0.0,33.0,1.6,11.25,33.0,27.31,17.8
2018,11,9,11,0,0.0,33.0,1.6,11.4,33.0,27.32,17.77
2018,11,9,11,15,0.0,45.0,1.55,11.55,45.0,37.3,26.24
2018,11,9,11,30,0.0,57.0,1.5,11.7,57.0,47.29,34.69
2018,11,9,11,45,0.0,49.5,1.45,11.8,49.5,41.05,29.36
2018,11,9,12,0,0.0,42.0,1.4,11.9,42.0,34.81,24.05
2018,11,9,12,15,0.0,49.0,1.4,12.0,49.0,40.64,28.99
2018,11,9,12,30,0.0,56.0,1.4,12.1,56.0,46.46,33.92
2018,11,9,12,45,0.0,49.0,1.45,12.2,49.0,40.63,28.98
2018,11,9,13,0,0.0,42.0,1.5,12.3,42.0,34.8,24.04
2018,11,9,13,15,1.0,54.0,1.55,12.35,54.5,45.73,33.41
2018,11,9,13,30,2.0,66.0,1.6,12.4,67.0,56.64,42.73
2018,11,9,13,45,1.0,62.0,1.65,12.5,62.5,52.33,39.07
2018,11,9,14,0,0.0,58.0,1.7,12.6,58.0,48.07,35.47
2018,11,9,14,15,0.0,59.5,1.75,12.55,59.5,49.3,36.61
2018,11,9,14,30,0.0,61.0,1.8,12.5,61.0,50.54,37.76
2018,11,9,14,45,0.0,70.5,1.85,12.45,70.5,58.46,44.63
2018,11,9,15,0,0.0,80.0,1.9,12.4,80.0,67.09,52.11
2018,11,9,15,15,0.0,64.5,1.9,12.25,64.5,53.45,40.53
