Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,20,6,45,6.5,1.5,1.0,6.8,1.5,0.0,0.0
2018,11,20,7,0,13.0,3.0,1.0,6.8,3.0,0.0,0.0
2018,11,20,7,15,16.5,15.0,1.15,7.3,16.0,18.37,0.0
2018,11,20,7,30,20.0,27.0,1.3,7.8,29.0,36.0,20.45
2018,11,20,7,45,160.5,41.0,1.45,8.3,67.5,130.81,103.68
2018,11,20,8,0,301.0,55.0,1.6,8.8,106.0,238.01,196.74
2018,11,20,8,15,366.0,64.5,1.75,9.3,144.5,301.57,252.89
2018,11,20,8,30,431.0,74.0,1.9,9.8,183.0,371.54,313.12
2018,11,20,8,45,498.5,82.0,2.0,10.3,229.5,453.07,380.75
2018,11,20,9,0,566.0,90.0,2.1,10.8,276.0,534.84,446.52
2018,11,20,9,15,635.5,89.5,2.25,11.25,322.0,612.96,507.82
2018,11,20,9,30,705.0,89.0,2.4,11.7,368.0,694.33,568.53
2018,11,20,9,45,769.0,84.5,2.5,12.1,412.0,763.96,618.71
2018,11,20,10,0,833.0,80.0,2.6,12.5,456.0,840.7,673.07
2018,11,20,10,15,846.0,82.0,2.6,12.7,483.5,880.72,699.56
2018,11,20,10,30,859.0,84.0,2.6,12.9,511.0,918.34,724.38
2018,11,20,10,45,867.0,85.5,2.6,13.1,531.5,948.0,743.4
2018,11,20,11,0,875.0,87.0,2.6,13.3,552.0,974.6,760.29
2018,11,20,11,15,879.5,88.5,2.6,13.4,565.0,994.58,772.9
2018,11,20,11,30,884.0,90.0,2.6,13.5,578.0,1011.11,783.28
2018,11,20,11,45,885.0,90.0,2.55,13.6,582.5,1018.7,787.16
2018,11,20,12,0,886.0,90.0,2.5,13.7,587.0,1022.65,788.79
2018,11,20,12,15,887.5,89.5,2.5,13.75,585.0,1022.77,788.72
2018,11,20,12,30,889.0,89.0,2.5,13.8,583.0,1019.2,786.36
2018,11,20,12,45,888.0,87.0,2.5,13.8,572.5,1007.57,778.85
2018,11,20,13,0,887.0,85.0,2.5,13.8,562.0,992.34,769.09
2018,11,20,13,15,879.0,84.0,2.45,13.75,544.0,968.17,752.92
2018,11,20,13,30,871.0,83.0,2.4,13.7,526.0,940.83,734.68
2018,11,20,13,45,859.0,81.0,2.4,13.6,500.0,905.59,711.51
2018,11,20,14,0,847.0,79.0,2.4,13.5,474.0,867.75,686.38
2018,11,20,14,15,830.0,77.0,2.35,13.3,442.0,823.3,656.04
2018,11,20,14,30,813.0,75.0,2.3,13.1,410.0,777.06,624.01
2018,11,20,14,45,789.5,71.5,2.25,12.9,372.5,722.47,585.21
2018,11,20,15,0,766.0,68.0,2.2,12.7,335.0,667.21,545.09
2018,11,20,15,15,733.0,64.0,2.0,12.2,294.0,604.5,497.85
2018,11,20,15,30,700.0,60.0,1.8,11.7,253.0,542.63,448.04
2018,11,20,15,45,649.0,55.0,1.6,11.2,209.5,474.83,391.52
2018,11,20,16,0,598.0,50.0,1.4,10.7,166.0,406.43,332.57
2018,11,20,16,15,513.0,42.0,1.35,9.85,123.0,322.25,259.74
2018,11,20,16,30,428.0,34.0,1.3,9.0,80.0,246.6,189.17
2018,11,20,16,45,280.5,24.0,1.25,8.15,48.0,146.69,53.32
2018,11,20,17,0,133.0,14.0,1.2,7.3,16.0,53.93,0.0
2018,11,20,17,15,66.5,7.0,1.2,7.0,8.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,2.3,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.95,1.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.8,0.35,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.7,-0.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.75,-0.95,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.8,-1.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.8,-1.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.8,-1.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,11,21,6,45,31.0,3.5,0.8,-1.5,3.0,0.0,0.0
2018,11,21,7,0,62.0,7.0,0.8,-1.5,6.0,0.0,0.0
2018,11,21,7,15,232.0,17.5,0.8,-0.7,32.5,93.08,0.0
2018,11,21,7,30,402.0,28.0,0.8,0.1,59.0,210.55,139.35
2018,11,21,7,45,505.0,35.0,0.85,0.9,101.0,292.5,237.0
2018,11,21,8,0,608.0,42.0,0.9,1.7,143.0,376.72,314.18
2018,11,21,8,15,669.0,46.5,0.95,2.4,188.0,450.41,379.47
2018,11,21,8,30,730.0,51.0,1.0,3.1,233.0,528.53,445.49
2018,11,21,8,45,770.0,54.0,1.1,3.8,276.5,595.16,500.05
2018,11,21,9,0,810.0,57.0,1.2,4.5,320.0,663.41,552.44
2018,11,21,9,15,837.0,59.5,1.2,5.0,360.0,722.51,594.73
2018,11,21,9,30,864.0,62.0,1.2,5.5,400.0,773.77,629.98
2018,11,21,9,45,883.5,63.0,1.25,6.05,434.5,823.07,663.52
2018,11,21,10,0,903.0,64.0,1.3,6.6,469.0,870.85,695.31
2018,11,21,10,15,915.0,65.0,1.35,7.1,496.5,910.11,720.7
2018,11,21,10,30,927.0,66.0,1.4,7.6,524.0,946.79,744.12
2018,11,21,10,45,933.5,66.5,1.45,8.05,543.5,974.81,761.54
2018,11,21,11,0,940.0,67.0,1.5,8.5,563.0,999.56,776.81
2018,11,21,11,15,945.0,67.5,1.55,8.9,576.0,1019.44,788.98
2018,11,21,11,30,950.0,68.0,1.6,9.3,589.0,1035.72,798.88
2018,11,21,11,45,952.0,68.0,1.7,9.65,594.5,1044.66,804.97
2018,11,21,12,0,954.0,68.0,1.8,10.0,600.0,1049.8,808.72
2018,11,21,12,15,953.0,67.5,1.8,10.25,596.5,1047.43,806.35
2018,11,21,12,30,952.0,67.0,1.8,10.5,593.0,1041.22,801.7
2018,11,21,12,45,946.5,66.5,1.85,10.75,581.5,1026.78,792.45
2018,11,21,13,0,941.0,66.0,1.9,11.0,570.0,1008.71,780.94
2018,11,21,13,15,934.0,65.0,1.85,11.15,551.5,985.01,764.6
2018,11,21,13,30,927.0,64.0,1.8,11.3,533.0,957.98,746.12
2018,11,21,13,45,915.5,63.0,1.8,11.4,507.0,923.7,723.44
2018,11,21,14,0,904.0,62.0,1.8,11.5,481.0,886.7,698.77
2018,11,21,14,15,887.0,60.0,1.7,11.45,448.0,841.19,667.06
2018,11,21,14,30,870.0,58.0,1.6,11.4,415.0,793.82,633.75
2018,11,21,14,45,847.0,56.5,1.55,11.35,377.5,740.93,596.43
2018,11,21,15,0,824.0,55.0,1.5,11.3,340.0,687.32,557.81
2018,11,21,15,15,791.5,52.0,1.3,10.8,298.0,630.74,515.54
2018,11,21,15,30,759.0,49.0,1.1,10.3,256.0,568.23,466.04
2018,11,21,15,45,708.0,45.0,0.9,9.8,211.5,494.67,405.37
2018,11,21,16,0,657.0,41.0,0.7,9.3,167.0,424.52,345.17
2018,11,21,16,15,573.0,35.5,0.75,8.45,124.0,340.44,273.31
2018,11,21,16,30,489.0,30.0,0.8,7.6,81.0,263.87,201.55
2018,11,21,16,45,312.5,20.5,0.85,6.7,47.0,155.85,49.19
2018,11,21,17,0,136.0,11.0,0.9,5.8,13.0,52.5,0.0
2018,11,21,17,15,68.0,5.5,0.9,5.55,6.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.8,0.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.8,0.05,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.5,0.75,-0.75,1.5,0.0,0.0
2018,11,22,7,0,14.0,3.0,0.7,-0.7,3.0,0.0,0.0
2018,11,22,7,15,119.5,17.0,0.85,0.05,25.5,54.68,0.0
2018,11,22,7,30,225.0,31.0,1.0,0.8,48.0,143.99,89.92
2018,11,22,7,45,324.5,43.0,1.15,1.6,86.0,217.42,176.29
2018,11,22,8,0,424.0,55.0,1.3,2.4,124.0,300.83,252.49
2018,11,22,8,15,490.5,63.5,1.4,3.05,166.5,372.75,316.81
2018,11,22,8,30,557.0,72.0,1.5,3.7,209.0,450.17,383.58
2018,11,22,8,45,602.0,78.0,1.6,4.4,250.5,515.97,438.52
2018,11,22,9,0,647.0,84.0,1.7,5.1,292.0,584.23,493.49
2018,11,22,9,15,679.5,88.5,1.75,5.6,330.5,643.51,539.05
2018,11,22,9,30,712.0,93.0,1.8,6.1,369.0,703.34,582.98
2018,11,22,9,45,735.5,95.5,1.85,6.65,402.5,753.5,618.43
2018,11,22,10,0,759.0,98.0,1.9,7.2,436.0,802.74,652.57
2018,11,22,10,15,774.5,100.5,1.85,7.55,463.0,843.63,679.47
2018,11,22,10,30,790.0,103.0,1.8,7.9,490.0,882.52,704.53
2018,11,22,10,45,800.5,104.5,1.75,8.25,510.5,906.61,718.74
2018,11,22,11,0,811.0,106.0,1.7,8.6,531.0,934.55,735.71
2018,11,22,11,15,817.0,107.0,1.65,8.9,544.0,954.59,747.13
2018,11,22,11,30,823.0,108.0,1.6,9.2,557.0,971.41,756.42
2018,11,22,11,45,825.0,108.5,1.55,9.45,562.0,980.35,760.54
2018,11,22,12,0,827.0,109.0,1.5,9.7,567.0,985.83,762.53
2018,11,22,12,15,841.0,103.0,1.45,9.85,567.0,992.14,765.53
2018,11,22,12,30,855.0,97.0,1.4,10.0,567.0,994.65,766.09
2018,11,22,12,45,871.5,88.0,1.35,10.2,559.5,991.93,763.2
2018,11,22,13,0,888.0,79.0,1.3,10.4,552.0,974.11,750.34
2018,11,22,13,15,879.5,78.5,1.25,10.45,534.0,950.63,734.38
2018,11,22,13,30,871.0,78.0,1.2,10.5,516.0,934.19,723.4
2018,11,22,13,45,857.5,77.0,1.15,10.55,490.5,899.08,699.56
2018,11,22,14,0,844.0,76.0,1.1,10.6,465.0,861.45,674.12
2018,11,22,14,15,825.0,74.0,1.15,10.5,433.0,815.62,644.54
2018,11,22,14,30,806.0,72.0,1.2,10.4,401.0,768.16,613.19
2018,11,22,14,45,779.0,69.5,1.2,10.25,363.5,712.54,574.58
2018,11,22,15,0,752.0,67.0,1.2,10.1,326.0,656.53,534.71
2018,11,22,15,15,714.5,63.5,1.15,9.65,285.0,592.06,487.16
2018,11,22,15,30,677.0,60.0,1.1,9.2,244.0,533.25,440.47
2018,11,22,15,45,621.0,54.5,1.0,8.7,200.5,458.87,379.35
2018,11,22,16,0,565.0,49.0,0.9,8.2,157.0,388.71,319.36
2018,11,22,16,15,474.0,41.5,0.9,7.4,115.5,303.95,246.08
2018,11,22,16,30,383.0,34.0,0.9,6.6,74.0,228.23,175.02
2018,11,22,16,45,235.5,22.5,0.9,5.75,43.0,128.51,33.14
2018,11,22,17,0,88.0,11.0,0.9,4.9,12.0,37.4,0.0
2018,11,22,17,15,44.0,5.5,1.0,4.7,6.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.15,0.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.25,-0.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.45,-1.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.65,-1.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.75,-2.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.8,-2.55,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.75,-3.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.65,-3.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,23,6,45,10.0,2.0,1.7,-3.5,1.5,0.0,0.0
2018,11,23,7,0,20.0,4.0,1.7,-3.5,3.0,0.0,0.0
2018,11,23,7,15,156.0,16.5,1.85,-3.15,26.5,66.43,0.0
2018,11,23,7,30,292.0,29.0,2.0,-2.8,50.0,164.43,97.63
2018,11,23,7,45,243.5,32.0,2.15,-2.4,58.0,171.1,140.22
2018,11,23,8,0,195.0,35.0,2.3,-2.0,66.0,157.12,134.04
2018,11,23,8,15,109.0,47.5,2.3,-1.6,66.0,122.31,105.19
2018,11,23,8,30,23.0,60.0,2.3,-1.2,66.0,69.98,57.98
2018,11,23,8,45,11.5,76.0,2.3,-0.75,79.0,73.63,61.13
2018,11,23,9,0,0.0,92.0,2.3,-0.3,92.0,81.12,67.4
2018,11,23,9,15,3.0,112.5,2.25,0.15,113.5,103.34,87.03
2018,11,23,9,30,6.0,133.0,2.2,0.6,135.0,126.06,106.82
2018,11,23,9,45,10.0,147.0,2.15,1.05,151.0,142.91,121.26
2018,11,23,10,0,14.0,161.0,2.1,1.5,167.0,160.18,135.92
2018,11,23,10,15,14.5,168.5,2.05,1.9,175.0,167.62,141.87
2018,11,23,10,30,15.0,176.0,2.0,2.3,183.0,175.26,147.97
2018,11,23,10,45,24.5,190.5,1.95,2.7,203.0,199.14,168.26
2018,11,23,11,0,34.0,205.0,1.9,3.1,223.0,242.75,204.81
2018,11,23,11,15,40.5,215.5,1.85,3.45,237.0,261.54,220.08
2018,11,23,11,30,47.0,226.0,1.8,3.8,251.0,280.66,235.59
2018,11,23,11,45,61.5,234.0,1.75,4.15,267.5,304.86,255.55
2018,11,23,12,0,76.0,242.0,1.7,4.5,284.0,329.34,275.51
2018,11,23,12,15,80.0,242.5,1.65,4.75,286.5,333.95,278.96
2018,11,23,12,30,84.0,243.0,1.6,5.0,289.0,338.55,282.54
2018,11,23,12,45,64.5,230.5,1.55,5.25,265.5,303.56,253.15
2018,11,23,13,0,45.0,218.0,1.5,5.5,242.0,269.13,224.26
2018,11,23,13,15,46.0,211.5,1.45,5.6,235.5,262.41,219.02
2018,11,23,13,30,47.0,205.0,1.4,5.7,229.0,255.77,213.74
2018,11,23,13,45,76.0,201.5,1.4,5.85,237.5,278.41,233.76
2018,11,23,14,0,105.0,198.0,1.4,6.0,246.0,299.72,252.38
2018,11,23,14,15,111.0,185.0,1.4,5.9,232.5,304.6,256.82
2018,11,23,14,30,117.0,172.0,1.4,5.8,219.0,291.15,246.38
2018,11,23,14,45,120.5,156.5,1.4,5.7,201.0,272.0,231.07
2018,11,23,15,0,124.0,141.0,1.4,5.6,183.0,252.47,215.16
2018,11,23,15,15,106.0,123.5,1.3,5.2,156.5,215.08,183.38
2018,11,23,15,30,88.0,106.0,1.2,4.8,130.0,179.25,152.42
2018,11,23,15,45,75.0,88.0,1.1,4.4,106.0,147.4,124.41
2018,11,23,16,0,62.0,70.0,1.0,4.0,82.0,116.78,96.92
2018,11,23,16,15,41.5,52.5,0.95,3.45,59.5,76.11,60.45
2018,11,23,16,30,21.0,35.0,0.9,2.9,37.0,46.52,32.91
2018,11,23,16,45,17.0,20.5,0.9,2.4,21.5,27.07,1.34
2018,11,23,17,0,13.0,6.0,0.9,1.9,6.0,9.28,0.0
2018,11,23,17,15,6.5,3.0,0.95,1.75,3.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.55,0.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.75,-0.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.85,0.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.95,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.0,1.35,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.1,1.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.05,1.8,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.75,1.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,11,24,6,45,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,11,24,7,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,24,7,15,0.0,3.0,0.9,2.45,3.0,2.56,0.0
2018,11,24,7,30,0.0,6.0,0.8,2.7,6.0,4.92,0.0
2018,11,24,7,45,0.0,9.0,0.65,3.0,9.0,7.39,0.64
2018,11,24,8,0,0.0,12.0,0.5,3.3,12.0,9.86,3.03
2018,11,24,8,15,0.0,13.5,0.6,3.65,13.5,11.09,4.23
2018,11,24,8,30,0.0,15.0,0.7,4.0,15.0,12.33,5.39
2018,11,24,8,45,3.5,22.5,0.75,4.4,23.5,20.83,13.09
2018,11,24,9,0,7.0,30.0,0.8,4.8,32.0,30.33,21.65
2018,11,24,9,15,5.0,46.0,0.75,5.25,47.5,41.75,31.64
2018,11,24,9,30,3.0,62.0,0.7,5.7,63.0,53.71,41.96
2018,11,24,9,45,26.0,90.5,0.6,6.15,101.5,105.28,87.45
2018,11,24,10,0,49.0,119.0,0.5,6.6,140.0,156.05,130.98
2018,11,24,10,15,43.5,110.0,0.65,6.8,129.5,142.15,118.71
2018,11,24,10,30,38.0,101.0,0.8,7.0,119.0,128.43,106.83
2018,11,24,10,45,20.0,112.0,0.9,7.15,121.5,123.7,101.87
2018,11,24,11,0,2.0,123.0,1.0,7.3,124.0,107.97,87.51
2018,11,24,11,15,1.5,109.5,1.25,7.25,110.5,94.44,75.99
2018,11,24,11,30,1.0,96.0,1.5,7.2,97.0,81.36,64.79
2018,11,24,11,45,0.5,79.5,1.7,7.15,80.0,66.53,52.05
2018,11,24,12,0,0.0,63.0,1.9,7.1,63.0,52.26,39.75
2018,11,24,12,15,0.0,61.5,1.9,6.95,61.5,51.01,38.7
2018,11,24,12,30,0.0,60.0,1.9,6.8,60.0,49.76,37.66
2018,11,24,12,45,0.5,68.0,1.9,6.65,68.5,56.92,43.92
2018,11,24,13,0,1.0,76.0,1.9,6.5,77.0,64.07,50.19
2018,11,24,13,15,76.0,124.5,1.8,6.45,162.5,206.45,174.95
2018,11,24,13,30,151.0,173.0,1.7,6.4,248.0,332.68,281.32
2018,11,24,13,45,210.5,156.0,1.55,6.3,255.0,382.03,322.64
2018,11,24,14,0,270.0,139.0,1.4,6.2,262.0,407.69,344.92
2018,11,24,14,15,353.5,115.5,1.4,6.15,265.0,461.87,390.53
2018,11,24,14,30,437.0,92.0,1.4,6.1,268.0,497.88,420.95
2018,11,24,14,45,580.5,81.5,1.4,6.05,292.5,578.55,485.63
2018,11,24,15,0,724.0,71.0,1.4,6.0,317.0,641.38,534.39
2018,11,24,15,15,661.5,68.0,1.35,5.9,271.0,566.3,474.84
2018,11,24,15,30,599.0,65.0,1.3,5.8,225.0,490.37,412.92
2018,11,24,15,45,564.5,59.0,1.3,5.7,188.5,431.86,363.34
2018,11,24,16,0,530.0,53.0,1.3,5.6,152.0,375.36,313.1
2018,11,24,16,15,437.5,44.5,1.25,5.4,111.5,290.24,237.47
2018,11,24,16,30,345.0,36.0,1.2,5.2,71.0,214.11,164.33
2018,11,24,16,45,209.0,23.0,1.15,5.0,41.0,118.52,16.57
2018,11,24,17,0,73.0,10.0,1.1,4.8,11.0,31.98,0.0
2018,11,24,17,15,36.5,5.0,1.05,4.7,5.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,25,6,45,9.5,1.5,1.1,3.15,1.0,0.0,0.0
2018,11,25,7,0,19.0,3.0,1.1,3.2,2.0,0.0,0.0
2018,11,25,7,15,154.0,15.0,1.1,3.35,24.0,64.23,0.0
2018,11,25,7,30,289.0,27.0,1.1,3.5,46.0,158.91,73.41
2018,11,25,7,45,402.0,35.5,1.1,3.65,84.5,244.95,194.12
2018,11,25,8,0,515.0,44.0,1.1,3.8,123.0,334.92,277.34
2018,11,25,8,15,584.0,50.0,1.05,4.2,166.5,409.01,343.2
2018,11,25,8,30,653.0,56.0,1.0,4.6,210.0,488.91,410.97
2018,11,25,8,45,691.5,60.5,0.95,4.95,251.0,547.8,459.35
2018,11,25,9,0,730.0,65.0,0.9,5.3,292.0,613.32,510.21
2018,11,25,9,15,696.0,77.5,0.85,5.8,316.0,640.55,528.3
2018,11,25,9,30,662.0,90.0,0.8,6.3,340.0,658.34,539.06
2018,11,25,9,45,662.5,98.5,0.75,6.8,367.5,694.85,563.42
2018,11,25,10,0,663.0,107.0,0.7,7.3,395.0,729.14,585.26
2018,11,25,10,15,657.5,115.5,0.65,7.95,416.0,755.75,600.79
2018,11,25,10,30,652.0,124.0,0.6,8.6,437.0,779.54,614.12
2018,11,25,10,45,542.5,156.5,0.6,9.25,424.5,722.27,570.84
2018,11,25,11,0,433.0,189.0,0.6,9.9,412.0,667.22,527.85
2018,11,25,11,15,429.0,196.0,0.65,10.45,421.5,678.88,535.99
2018,11,25,11,30,425.0,203.0,0.7,11.0,431.0,688.55,541.81
2018,11,25,11,45,410.5,208.5,0.75,11.55,430.5,684.12,537.46
2018,11,25,12,0,396.0,214.0,0.8,12.1,430.0,656.44,517.2
2018,11,25,12,15,416.0,208.0,0.9,12.35,434.0,690.49,542.79
2018,11,25,12,30,436.0,202.0,1.0,12.6,438.0,701.31,551.47
2018,11,25,12,45,433.0,198.5,1.1,12.9,429.5,690.21,544.15
2018,11,25,13,0,430.0,195.0,1.2,13.2,421.0,677.26,535.7
2018,11,25,13,15,391.0,196.0,1.2,13.2,396.0,612.83,488.83
2018,11,25,13,30,352.0,197.0,1.2,13.2,371.0,570.08,457.28
2018,11,25,13,45,376.5,182.0,1.2,13.2,360.0,565.42,455.54
2018,11,25,14,0,401.0,167.0,1.2,13.2,349.0,577.62,465.56
2018,11,25,14,15,371.0,159.0,1.2,13.05,318.5,510.79,415.63
2018,11,25,14,30,341.0,151.0,1.2,12.9,288.0,464.28,380.52
2018,11,25,14,45,331.0,137.0,1.15,12.75,260.0,426.93,351.97
2018,11,25,15,0,321.0,123.0,1.1,12.6,232.0,389.52,322.66
2018,11,25,15,15,369.5,102.0,1.0,12.05,212.0,399.24,331.04
2018,11,25,15,30,418.0,81.0,0.9,11.5,192.0,387.36,321.26
2018,11,25,15,45,317.5,64.0,0.8,11.0,139.5,285.79,237.08
2018,11,25,16,0,217.0,47.0,0.7,10.5,87.0,193.22,158.79
2018,11,25,16,15,129.5,30.0,0.75,9.95,52.0,116.15,92.38
2018,11,25,16,30,42.0,13.0,0.8,9.4,17.0,37.26,24.28
2018,11,25,16,45,41.5,9.5,0.85,8.85,11.5,29.2,0.0
2018,11,25,17,0,41.0,6.0,0.9,8.3,6.0,18.34,0.0
2018,11,25,17,15,20.5,3.0,0.9,8.1,3.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,11,26,6,45,3.5,0.5,2.25,7.45,0.5,0.0,0.0
2018,11,26,7,0,7.0,1.0,2.3,7.6,1.0,0.0,0.0
2018,11,26,7,15,21.5,5.0,2.25,7.8,6.0,11.43,0.0
2018,11,26,7,30,36.0,9.0,2.2,8.0,11.0,26.96,5.65
2018,11,26,7,45,175.0,27.0,2.2,8.2,51.5,129.25,99.69
2018,11,26,8,0,314.0,45.0,2.2,8.4,92.0,231.55,190.47
2018,11,26,8,15,239.0,40.0,2.3,8.7,82.5,197.38,165.67
2018,11,26,8,30,164.0,35.0,2.4,9.0,73.0,155.26,131.38
2018,11,26,8,45,82.5,47.0,2.5,9.3,66.0,112.73,94.28
2018,11,26,9,0,1.0,59.0,2.6,9.6,59.0,49.56,37.63
2018,11,26,9,15,6.0,85.5,2.7,9.95,87.5,77.95,62.3
2018,11,26,9,30,11.0,112.0,2.8,10.3,116.0,108.1,88.12
2018,11,26,9,45,225.5,117.0,2.85,10.65,214.0,329.02,279.64
2018,11,26,10,0,440.0,122.0,2.9,11.0,312.0,546.51,457.35
2018,11,26,10,15,221.0,110.5,3.05,11.3,206.0,330.71,278.65
2018,11,26,10,30,2.0,99.0,3.2,11.6,100.0,85.57,67.45
2018,11,26,10,45,1.0,82.5,3.35,11.9,83.0,69.45,53.8
2018,11,26,11,0,0.0,66.0,3.5,12.2,66.0,54.74,41.14
2018,11,26,11,15,1.5,107.0,3.6,12.4,108.0,92.17,72.8
2018,11,26,11,30,3.0,148.0,3.7,12.6,150.0,133.38,107.23
2018,11,26,11,45,4.5,147.0,3.85,12.8,149.5,133.71,107.41
2018,11,26,12,0,6.0,146.0,4.0,13.0,149.0,134.15,107.75
2018,11,26,12,15,4.5,140.0,4.05,13.05,142.5,126.71,101.47
2018,11,26,12,30,3.0,134.0,4.1,13.1,136.0,119.38,95.31
2018,11,26,12,45,6.0,134.5,4.15,13.1,138.0,122.93,98.48
2018,11,26,13,0,9.0,135.0,4.2,13.1,140.0,126.48,101.67
2018,11,26,13,15,4.5,97.5,4.2,12.9,100.0,86.28,67.88
2018,11,26,13,30,0.0,60.0,4.2,12.7,60.0,49.73,36.85
2018,11,26,13,45,0.0,78.5,4.2,12.45,78.5,65.16,50.11
2018,11,26,14,0,0.0,97.0,4.2,12.2,97.0,82.23,64.76
2018,11,26,14,15,262.5,91.0,4.1,11.8,196.0,353.65,300.93
2018,11,26,14,30,525.0,85.0,4.0,11.4,295.0,561.4,472.55
2018,11,26,14,45,657.0,73.5,3.9,11.0,311.0,628.48,526.05
2018,11,26,15,0,789.0,62.0,3.8,10.6,327.0,679.57,566.94
2018,11,26,15,15,755.5,58.0,3.6,10.05,286.0,616.06,517.39
2018,11,26,15,30,722.0,54.0,3.4,9.5,245.0,553.43,466.15
2018,11,26,15,45,670.0,49.0,3.15,9.0,201.5,479.86,403.41
2018,11,26,16,0,618.0,44.0,2.9,8.5,158.0,409.7,341.24
2018,11,26,16,15,529.5,37.5,2.7,7.85,116.0,329.35,268.64
2018,11,26,16,30,441.0,31.0,2.5,7.2,74.0,253.08,192.48
2018,11,26,16,45,277.5,21.0,2.25,6.55,43.0,143.16,3.51
2018,11,26,17,0,114.0,11.0,2.0,5.9,12.0,46.32,0.0
2018,11,26,17,15,57.0,5.5,2.0,5.6,6.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.95,3.45,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.6,1.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.35,0.1,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.25,-0.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,-0.6,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.95,-1.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,7,15,69.5,11.0,1.05,-1.75,15.0,32.49,0.0
2018,11,27,7,30,139.0,22.0,1.2,-1.1,30.0,94.19,25.63
2018,11,27,7,45,214.0,34.5,1.35,-0.45,59.5,158.48,125.71
2018,11,27,8,0,289.0,47.0,1.5,0.2,89.0,221.81,186.92
2018,11,27,8,15,420.5,55.0,1.65,0.7,139.5,322.77,277.34
2018,11,27,8,30,552.0,63.0,1.8,1.2,190.0,434.5,374.76
2018,11,27,8,45,663.0,62.5,1.95,1.75,244.0,534.73,459.95
2018,11,27,9,0,774.0,62.0,2.1,2.3,298.0,638.83,544.99
2018,11,27,9,15,800.0,65.0,2.15,2.65,336.5,696.34,588.57
2018,11,27,9,30,826.0,68.0,2.2,3.0,375.0,753.52,631.09
2018,11,27,9,45,846.5,70.0,2.2,3.4,409.5,804.29,667.2
2018,11,27,10,0,867.0,72.0,2.2,3.8,444.0,853.66,701.49
2018,11,27,10,15,880.0,74.0,2.2,4.1,472.0,894.68,729.26
2018,11,27,10,30,893.0,76.0,2.2,4.4,500.0,933.27,754.96
2018,11,27,10,45,901.5,77.5,2.2,4.7,521.0,954.18,767.73
2018,11,27,11,0,910.0,79.0,2.2,5.0,542.0,981.74,785.45
2018,11,27,11,15,915.5,79.5,2.2,5.25,555.5,1001.91,797.96
2018,11,27,11,30,921.0,80.0,2.2,5.5,569.0,1018.66,808.23
2018,11,27,11,45,923.0,80.5,2.25,5.7,574.5,1028.4,814.54
2018,11,27,12,0,925.0,81.0,2.3,5.9,580.0,1034.49,818.55
2018,11,27,12,15,790.0,111.5,2.35,6.0,536.5,956.5,763.73
2018,11,27,12,30,655.0,142.0,2.4,6.1,493.0,856.39,692.62
2018,11,27,12,45,440.5,183.0,2.4,6.2,417.0,679.56,559.32
2018,11,27,13,0,226.0,224.0,2.4,6.3,341.0,473.9,395.15
2018,11,27,13,15,229.0,215.5,2.45,6.25,331.0,463.09,388.52
2018,11,27,13,30,232.0,207.0,2.5,6.2,321.0,471.54,395.77
2018,11,27,13,45,237.0,194.5,2.5,6.2,306.0,455.25,383.4
2018,11,27,14,0,242.0,182.0,2.5,6.2,291.0,437.95,370.28
2018,11,27,14,15,442.0,137.5,2.5,6.05,319.5,564.88,477.9
2018,11,27,14,30,642.0,93.0,2.5,5.9,348.0,666.88,560.1
2018,11,27,14,45,578.5,96.0,2.5,5.7,309.5,595.36,504.12
2018,11,27,15,0,515.0,99.0,2.5,5.5,271.0,520.05,443.81
2018,11,27,15,15,456.5,89.0,2.35,5.1,227.0,444.45,381.48
2018,11,27,15,30,398.0,79.0,2.2,4.7,183.0,373.04,320.93
2018,11,27,15,45,511.0,62.5,2.0,4.25,171.5,405.62,346.49
2018,11,27,16,0,624.0,46.0,1.8,3.8,160.0,415.5,349.65
2018,11,27,16,15,443.0,40.5,1.7,3.15,110.0,290.8,240.16
2018,11,27,16,30,262.0,35.0,1.6,2.5,60.0,179.43,137.69
2018,11,27,16,45,185.5,23.0,1.5,1.85,36.0,110.93,0.0
2018,11,27,17,0,109.0,11.0,1.4,1.2,12.0,44.88,0.0
2018,11,27,17,15,54.5,5.5,1.5,0.95,6.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.65,0.45,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.9,-1.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.95,-1.6,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.95,-2.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.9,-2.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.85,-2.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.75,-3.35,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.7,-3.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.7,-3.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.7,-4.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.65,-4.25,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.6,-4.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.55,-4.4,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.5,-4.55,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.5,-4.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.45,-4.65,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.35,-4.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.3,-4.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.3,-4.95,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.25,-5.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,-5.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,-5.15,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,-5.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,-5.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,-5.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,-5.35,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,-5.3,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.2,-5.15,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.2,-5.1,0.0,0.0,0.0
2018,11,28,7,15,158.0,12.0,1.45,-4.6,21.0,62.63,0.0
2018,11,28,7,30,316.0,24.0,1.7,-4.1,42.0,163.19,28.37
2018,11,28,7,45,448.0,32.0,1.95,-3.6,82.5,260.74,208.2
2018,11,28,8,0,580.0,40.0,2.2,-3.1,123.0,355.02,301.46
2018,11,28,8,15,649.0,45.0,2.35,-2.75,168.0,432.12,374.03
2018,11,28,8,30,718.0,50.0,2.5,-2.4,213.0,514.22,448.22
2018,11,28,8,45,761.5,54.0,2.6,-2.0,257.0,583.51,508.91
2018,11,28,9,0,805.0,58.0,2.7,-1.6,301.0,654.77,568.02
2018,11,28,9,15,834.0,60.5,2.75,-1.2,341.0,715.04,614.96
2018,11,28,9,30,863.0,63.0,2.8,-0.8,381.0,775.16,660.52
2018,11,28,9,45,883.5,64.5,2.8,-0.45,416.0,818.56,691.81
2018,11,28,10,0,904.0,66.0,2.8,-0.1,451.0,867.8,727.06
2018,11,28,10,15,918.5,67.0,2.8,0.3,479.5,909.36,755.69
2018,11,28,10,30,933.0,68.0,2.8,0.7,508.0,948.52,782.2
2018,11,28,10,45,943.5,68.5,2.75,1.05,530.0,980.63,802.9
2018,11,28,11,0,954.0,69.0,2.7,1.4,552.0,1009.66,821.24
2018,11,28,11,15,960.0,69.0,2.7,1.75,565.5,1030.39,834.07
2018,11,28,11,30,966.0,69.0,2.7,2.1,579.0,1047.54,844.51
2018,11,28,11,45,969.0,69.0,2.65,2.4,585.0,1058.04,849.92
2018,11,28,12,0,972.0,69.0,2.6,2.7,591.0,1064.72,852.83
2018,11,28,12,15,971.5,69.0,2.6,2.95,589.0,1064.05,851.54
2018,11,28,12,30,971.0,69.0,2.6,3.2,587.0,1059.51,847.8
2018,11,28,12,45,968.0,68.0,2.6,3.4,576.5,1047.32,839.03
2018,11,28,13,0,965.0,67.0,2.6,3.6,566.0,1031.38,827.86
2018,11,28,13,15,958.5,66.0,2.55,3.7,548.0,1008.44,811.6
2018,11,28,13,30,952.0,65.0,2.5,3.8,530.0,982.08,793.04
2018,11,28,13,45,941.5,64.0,2.5,3.9,505.0,948.83,770.08
2018,11,28,14,0,931.0,63.0,2.5,4.0,480.0,912.7,744.95
2018,11,28,14,15,915.5,61.5,2.45,3.95,448.0,869.01,713.93
2018,11,28,14,30,900.0,60.0,2.4,3.9,416.0,823.26,681.03
2018,11,28,14,45,877.5,57.5,2.3,3.85,378.0,768.95,640.69
2018,11,28,15,0,855.0,55.0,2.2,3.8,340.0,713.76,598.92
2018,11,28,15,15,821.5,52.0,1.9,3.2,297.5,655.63,553.55
2018,11,28,15,30,788.0,49.0,1.6,2.6,255.0,591.52,500.89
2018,11,28,15,45,736.0,45.0,1.35,2.05,210.0,516.21,436.41
2018,11,28,16,0,684.0,41.0,1.1,1.5,165.0,444.15,372.16
2018,11,28,16,15,595.5,35.0,1.05,0.55,121.5,355.63,293.27
2018,11,28,16,30,507.0,29.0,1.0,-0.4,78.0,274.81,211.16
2018,11,28,16,45,322.5,20.0,1.0,-1.4,45.0,160.0,0.0
2018,11,28,17,0,138.0,11.0,1.0,-2.4,12.0,54.54,0.0
2018,11,28,17,15,69.0,5.5,1.0,-2.55,6.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.95,-3.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,0.9,-3.75,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,0.8,-4.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.65,-4.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.55,-3.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.5,-3.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.5,-3.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.5,-3.35,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.5,-3.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.5,-2.95,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.5,-2.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.55,-3.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.65,-3.3,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.7,-3.85,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,0.7,-3.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,11,29,7,15,144.0,11.0,0.85,-2.7,18.5,56.99,0.0
2018,11,29,7,30,288.0,22.0,1.0,-2.0,37.0,149.79,2.16
2018,11,29,7,45,418.0,29.5,1.15,-1.3,75.5,244.57,191.26
2018,11,29,8,0,548.0,37.0,1.3,-0.6,114.0,335.88,281.03
2018,11,29,8,15,617.0,42.0,1.25,0.05,157.0,410.64,349.32
2018,11,29,8,30,686.0,47.0,1.2,0.7,200.0,490.75,418.86
2018,11,29,8,45,730.0,50.5,1.15,1.3,242.5,557.95,474.88
2018,11,29,9,0,774.0,54.0,1.1,1.9,285.0,627.3,529.08
2018,11,29,9,15,803.5,56.0,1.0,2.5,324.0,685.77,570.79
2018,11,29,9,30,833.0,58.0,0.9,3.1,363.0,744.25,610.71
2018,11,29,9,45,854.0,59.0,0.8,3.65,396.5,786.06,636.89
2018,11,29,10,0,875.0,60.0,0.7,4.2,430.0,834.04,666.68
2018,11,29,10,15,887.0,62.0,0.65,4.7,457.5,873.88,690.72
2018,11,29,10,30,899.0,64.0,0.6,5.2,485.0,911.3,712.64
2018,11,29,10,45,907.5,64.0,0.55,5.7,505.0,940.11,728.29
2018,11,29,11,0,916.0,64.0,0.5,6.2,525.0,965.89,741.82
2018,11,29,11,15,921.5,64.5,0.55,6.6,538.5,986.27,754.37
2018,11,29,11,30,927.0,65.0,0.6,7.0,552.0,1003.21,764.84
2018,11,29,11,45,929.0,65.5,0.65,7.35,558.0,1013.17,771.02
2018,11,29,12,0,931.0,66.0,0.7,7.7,564.0,1019.45,775.06
2018,11,29,12,15,930.5,66.0,0.8,7.95,562.0,1018.88,776.28
2018,11,29,12,30,930.0,66.0,0.9,8.2,560.0,1014.6,775.25
2018,11,29,12,45,926.5,65.5,1.0,8.4,550.0,1003.03,769.61
2018,11,29,13,0,923.0,65.0,1.1,8.6,540.0,987.88,761.66
2018,11,29,13,15,913.5,64.0,1.15,8.7,521.5,962.86,746.33
2018,11,29,13,30,904.0,63.0,1.2,8.8,503.0,934.71,728.91
2018,11,29,13,45,892.0,62.5,1.25,8.85,478.5,902.01,708.34
2018,11,29,14,0,880.0,62.0,1.3,8.9,454.0,866.7,685.72
2018,11,29,14,15,862.5,61.0,1.25,8.8,423.5,823.67,656.23
2018,11,29,14,30,845.0,60.0,1.2,8.7,393.0,778.89,625.16
2018,11,29,14,45,818.0,58.5,1.2,8.55,356.0,731.96,592.69
2018,11,29,15,0,791.0,57.0,1.2,8.4,319.0,676.5,553.0
2018,11,29,15,15,752.5,54.0,1.1,7.75,278.0,611.02,504.46
2018,11,29,15,30,714.0,51.0,1.0,7.1,237.0,546.81,453.95
2018,11,29,15,45,471.0,56.5,0.9,6.4,170.0,376.3,314.96
2018,11,29,16,0,228.0,62.0,0.8,5.7,103.0,221.17,184.24
2018,11,29,16,15,123.5,46.5,0.9,4.95,68.0,127.53,103.35
2018,11,29,16,30,19.0,31.0,1.0,4.2,33.0,41.07,27.49
2018,11,29,16,45,21.0,18.5,1.05,3.4,19.5,30.67,0.0
2018,11,29,17,0,23.0,6.0,1.1,2.6,6.0,12.68,0.0
2018,11,29,17,15,11.5,3.0,1.1,2.4,3.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
