Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,1,45,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,30,7,15,8.5,7.5,1.9,4.9,8.0,9.2,0.0
2018,11,30,7,30,17.0,15.0,2.1,5.4,16.0,23.91,0.0
2018,11,30,7,45,25.5,31.5,2.35,5.9,34.5,44.92,30.34
2018,11,30,8,0,34.0,48.0,2.6,6.4,53.0,67.96,52.68
2018,11,30,8,15,70.5,64.5,2.6,7.05,79.0,116.14,95.6
2018,11,30,8,30,107.0,81.0,2.6,7.7,105.0,159.54,134.32
2018,11,30,8,45,91.5,96.0,2.65,8.3,119.0,170.72,144.15
2018,11,30,9,0,76.0,111.0,2.7,8.9,133.0,167.69,141.36
2018,11,30,9,15,61.0,124.5,2.8,9.5,144.0,173.4,145.63
2018,11,30,9,30,46.0,138.0,2.9,10.1,155.0,177.98,148.62
2018,11,30,9,45,53.5,150.5,2.95,10.75,172.0,198.59,165.66
2018,11,30,10,0,61.0,163.0,3.0,11.4,189.0,219.86,182.98
2018,11,30,10,15,66.0,176.5,3.05,11.85,206.0,240.77,199.82
2018,11,30,10,30,71.0,190.0,3.1,12.3,223.0,262.03,216.78
2018,11,30,10,45,120.0,195.5,3.15,12.75,254.5,333.6,275.94
2018,11,30,11,0,169.0,201.0,3.2,13.2,286.0,388.56,320.69
2018,11,30,11,15,142.5,205.5,3.2,13.5,278.5,370.62,304.64
2018,11,30,11,30,116.0,210.0,3.2,13.8,271.0,351.57,288.01
2018,11,30,11,45,199.0,215.5,3.15,14.05,321.0,440.95,361.17
2018,11,30,12,0,282.0,221.0,3.1,14.3,371.0,552.61,448.8
2018,11,30,12,15,317.5,213.5,3.0,14.45,382.0,578.32,468.39
2018,11,30,12,30,353.0,206.0,2.9,14.6,393.0,602.67,487.3
2018,11,30,12,45,293.5,203.0,2.8,14.75,356.5,537.96,436.03
2018,11,30,13,0,234.0,200.0,2.7,14.9,320.0,473.32,384.76
2018,11,30,13,15,180.0,198.5,2.55,14.95,289.0,395.9,323.21
2018,11,30,13,30,126.0,197.0,2.4,15.0,258.0,341.14,278.47
2018,11,30,13,45,141.5,188.5,2.2,15.0,254.0,342.64,280.5
2018,11,30,14,0,157.0,180.0,2.0,15.0,250.0,343.08,281.39
2018,11,30,14,15,92.0,136.5,1.85,14.85,177.0,229.79,188.91
2018,11,30,14,30,27.0,93.0,1.7,14.7,104.0,109.27,87.88
2018,11,30,14,45,31.0,103.5,1.55,14.6,115.0,124.31,100.9
2018,11,30,15,0,35.0,114.0,1.4,14.5,126.0,140.92,114.86
2018,11,30,15,15,55.5,83.5,1.35,14.2,99.5,119.17,97.32
2018,11,30,15,30,76.0,53.0,1.3,13.9,73.0,106.1,86.7
2018,11,30,15,45,71.5,43.0,1.2,13.65,59.0,89.04,71.63
2018,11,30,16,0,67.0,33.0,1.1,13.4,45.0,80.56,63.49
2018,11,30,16,15,33.5,23.0,1.1,13.1,29.0,41.43,29.27
2018,11,30,16,30,0.0,13.0,1.1,12.8,13.0,10.69,2.73
2018,11,30,16,45,4.0,8.0,1.05,12.45,8.0,8.28,0.0
2018,11,30,17,0,8.0,3.0,1.0,12.1,3.0,5.2,0.0
2018,11,30,17,15,4.0,1.5,1.0,12.0,1.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,1,7,15,3.0,3.0,0.65,8.6,3.0,3.55,0.0
2018,12,1,7,30,6.0,6.0,0.7,8.9,6.0,7.35,0.0
2018,12,1,7,45,3.0,6.5,0.7,9.2,6.5,6.79,0.0
2018,12,1,8,0,0.0,7.0,0.7,9.5,7.0,5.74,0.0
2018,12,1,8,15,0.0,10.0,0.8,9.65,10.0,8.21,1.46
2018,12,1,8,30,0.0,13.0,0.9,9.8,13.0,10.68,3.68
2018,12,1,8,45,0.0,13.0,0.95,9.9,13.0,10.69,3.72
2018,12,1,9,0,0.0,13.0,1.0,10.0,13.0,10.69,3.73
2018,12,1,9,15,0.0,36.0,1.1,10.15,36.0,29.72,20.36
2018,12,1,9,30,0.0,59.0,1.2,10.3,59.0,48.85,36.91
2018,12,1,9,45,0.0,62.0,1.25,10.4,62.0,51.36,38.97
2018,12,1,10,0,0.0,65.0,1.3,10.5,65.0,53.87,41.03
2018,12,1,10,15,0.0,66.0,1.4,10.7,66.0,54.71,41.64
2018,12,1,10,30,0.0,67.0,1.5,10.9,67.0,55.55,42.25
2018,12,1,10,45,0.0,68.5,1.6,11.05,68.5,56.81,43.24
2018,12,1,11,0,0.0,70.0,1.7,11.2,70.0,58.07,44.22
2018,12,1,11,15,0.0,77.0,1.8,11.7,77.0,63.92,49.06
2018,12,1,11,30,0.0,84.0,1.9,12.2,84.0,69.78,53.87
2018,12,1,11,45,0.0,93.5,2.0,12.65,93.5,78.18,60.82
2018,12,1,12,0,0.0,103.0,2.1,13.1,103.0,86.95,68.05
2018,12,1,12,15,0.0,96.0,1.95,13.55,96.0,80.46,62.47
2018,12,1,12,30,0.0,89.0,1.8,14.0,89.0,74.06,57.03
2018,12,1,12,45,0.0,85.5,1.6,14.4,85.5,71.04,54.44
2018,12,1,13,0,0.0,82.0,1.4,14.8,82.0,68.11,51.94
2018,12,1,13,15,0.0,82.0,1.2,14.5,82.0,68.1,52.05
2018,12,1,13,30,0.0,82.0,1.0,14.2,82.0,68.09,52.17
2018,12,1,13,45,0.0,86.0,0.8,13.9,86.0,71.76,55.4
2018,12,1,14,0,0.0,90.0,0.6,13.6,90.0,75.75,58.91
2018,12,1,14,15,0.0,85.5,0.6,13.3,85.5,71.84,55.77
2018,12,1,14,30,0.0,81.0,0.6,13.0,81.0,67.99,52.69
2018,12,1,14,45,0.0,60.0,0.65,12.65,60.0,49.69,37.23
2018,12,1,15,0,0.0,39.0,0.7,12.3,39.0,32.21,22.3
2018,12,1,15,15,0.0,27.5,0.85,12.15,27.5,22.67,14.07
2018,12,1,15,30,0.0,16.0,1.0,12.0,16.0,13.16,5.8
2018,12,1,15,45,0.0,14.5,1.1,11.9,14.5,11.92,4.68
2018,12,1,16,0,0.0,13.0,1.2,11.8,13.0,10.68,3.53
2018,12,1,16,15,0.0,10.5,1.3,11.7,10.5,8.62,1.62
2018,12,1,16,30,0.0,8.0,1.4,11.6,8.0,6.56,0.0
2018,12,1,16,45,8.0,5.5,1.45,11.55,5.5,8.47,0.0
2018,12,1,17,0,16.0,3.0,1.5,11.5,3.0,7.87,0.0
2018,12,1,17,15,8.0,1.5,1.55,11.45,1.5,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,2,7,15,0.0,4.0,2.0,13.2,4.0,3.41,0.0
2018,12,2,7,30,0.0,8.0,2.1,13.5,8.0,6.58,0.0
2018,12,2,7,45,0.0,16.0,2.2,13.8,16.0,13.18,4.36
2018,12,2,8,0,0.0,24.0,2.3,14.1,24.0,19.79,10.83
2018,12,2,8,15,0.0,32.5,2.3,14.45,32.5,26.84,17.09
2018,12,2,8,30,0.0,41.0,2.3,14.8,41.0,33.89,23.29
2018,12,2,8,45,0.0,44.5,2.35,15.15,44.5,36.79,25.85
2018,12,2,9,0,0.0,48.0,2.4,15.5,48.0,39.69,28.33
2018,12,2,9,15,2.5,62.5,2.4,15.85,63.5,53.62,40.2
2018,12,2,9,30,5.0,77.0,2.4,16.2,79.0,68.66,52.9
2018,12,2,9,45,30.0,119.5,2.4,16.55,132.0,142.0,114.89
2018,12,2,10,0,55.0,162.0,2.4,16.9,185.0,214.18,174.37
2018,12,2,10,15,37.5,159.0,2.45,17.15,175.0,194.51,157.2
2018,12,2,10,30,20.0,156.0,2.5,17.4,165.0,160.18,128.25
2018,12,2,10,45,41.0,151.0,2.55,17.7,171.0,187.47,151.16
2018,12,2,11,0,62.0,146.0,2.6,18.0,177.0,201.71,163.26
2018,12,2,11,15,37.0,123.0,2.55,18.2,141.5,152.67,122.24
2018,12,2,11,30,12.0,100.0,2.5,18.4,106.0,95.98,74.66
2018,12,2,11,45,6.0,75.0,2.45,18.6,78.0,68.17,51.43
2018,12,2,12,0,0.0,50.0,2.4,18.8,50.0,41.42,28.93
2018,12,2,12,15,10.0,77.0,2.35,18.95,82.0,73.82,56.26
2018,12,2,12,30,20.0,104.0,2.3,19.1,114.0,116.37,91.59
2018,12,2,12,45,11.0,82.0,2.3,19.25,87.5,78.86,60.34
2018,12,2,13,0,2.0,60.0,2.3,19.4,61.0,51.67,37.49
2018,12,2,13,15,2.0,63.5,2.4,19.5,64.5,54.55,39.92
2018,12,2,13,30,2.0,67.0,2.5,19.6,68.0,57.42,42.33
2018,12,2,13,45,19.5,109.5,2.55,19.7,118.0,121.11,95.62
2018,12,2,14,0,37.0,152.0,2.6,19.8,168.0,185.5,148.6
2018,12,2,14,15,299.5,121.5,2.65,19.9,239.0,425.9,347.29
2018,12,2,14,30,562.0,91.0,2.7,20.0,310.0,601.23,484.58
2018,12,2,14,45,613.5,81.0,2.75,20.05,299.5,607.14,488.7
2018,12,2,15,0,665.0,71.0,2.8,20.1,289.0,607.06,489.22
2018,12,2,15,15,634.0,66.0,2.8,19.95,252.5,549.69,445.38
2018,12,2,15,30,603.0,61.0,2.8,19.8,216.0,493.35,400.24
2018,12,2,15,45,545.0,54.5,2.75,19.65,175.5,420.33,340.16
2018,12,2,16,0,487.0,48.0,2.7,19.5,135.0,351.81,281.77
2018,12,2,16,15,410.5,40.0,2.7,19.25,99.0,277.41,216.98
2018,12,2,16,30,334.0,32.0,2.7,19.0,63.0,210.47,150.56
2018,12,2,16,45,204.0,20.0,2.75,18.7,36.0,115.11,0.0
2018,12,2,17,0,74.0,8.0,2.8,18.4,9.0,31.47,0.0
2018,12,2,17,15,37.0,4.0,2.8,18.2,4.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,3,7,15,4.0,6.0,1.0,8.4,6.0,6.43,0.0
2018,12,3,7,30,8.0,12.0,1.1,8.9,12.0,13.28,0.0
2018,12,3,7,45,62.5,28.0,1.2,9.35,35.5,72.7,49.14
2018,12,3,8,0,117.0,44.0,1.3,9.8,59.0,121.87,96.63
2018,12,3,8,15,362.5,47.5,1.35,10.25,119.5,279.9,231.53
2018,12,3,8,30,608.0,51.0,1.4,10.7,180.0,449.72,372.55
2018,12,3,8,45,454.0,71.5,1.5,11.1,179.0,405.18,337.98
2018,12,3,9,0,300.0,92.0,1.6,11.5,178.0,340.38,285.47
2018,12,3,9,15,320.5,106.5,1.6,12.1,210.0,386.49,323.25
2018,12,3,9,30,341.0,121.0,1.6,12.7,242.0,433.4,359.93
2018,12,3,9,45,212.5,145.0,1.65,13.25,223.0,353.99,293.14
2018,12,3,10,0,84.0,169.0,1.7,13.8,204.0,248.04,203.89
2018,12,3,10,15,136.5,181.0,1.75,14.2,242.0,326.96,268.88
2018,12,3,10,30,189.0,193.0,1.8,14.6,280.0,391.95,320.75
2018,12,3,10,45,236.5,199.0,1.9,15.0,312.5,466.74,378.96
2018,12,3,11,0,284.0,205.0,2.0,15.4,345.0,523.67,422.62
2018,12,3,11,15,209.5,218.0,2.05,15.6,323.0,451.79,364.88
2018,12,3,11,30,135.0,231.0,2.1,15.8,301.0,397.8,320.59
2018,12,3,11,45,140.5,233.5,2.15,16.0,307.0,407.09,328.0
2018,12,3,12,0,146.0,236.0,2.2,16.2,313.0,416.13,334.89
2018,12,3,12,15,171.0,235.5,2.2,16.3,325.0,440.22,354.15
2018,12,3,12,30,196.0,235.0,2.2,16.4,337.0,463.78,372.83
2018,12,3,12,45,242.5,224.0,2.2,16.5,348.5,515.25,413.18
2018,12,3,13,0,289.0,213.0,2.2,16.6,360.0,543.57,435.81
2018,12,3,13,15,327.5,199.5,2.2,16.55,360.5,558.8,448.76
2018,12,3,13,30,366.0,186.0,2.2,16.5,361.0,571.52,459.89
2018,12,3,13,45,407.0,167.0,2.2,16.5,353.0,597.06,480.3
2018,12,3,14,0,448.0,148.0,2.2,16.5,345.0,598.98,483.26
2018,12,3,14,15,474.0,133.0,2.05,16.35,328.5,588.71,476.3
2018,12,3,14,30,500.0,118.0,1.9,16.2,312.0,575.03,466.61
2018,12,3,14,45,530.5,102.0,1.8,16.1,290.5,567.1,461.05
2018,12,3,15,0,561.0,86.0,1.7,16.0,269.0,548.77,447.16
2018,12,3,15,15,621.5,68.5,1.55,15.35,247.5,544.78,444.45
2018,12,3,15,30,682.0,51.0,1.4,14.7,226.0,529.05,431.36
2018,12,3,15,45,651.0,45.5,1.2,14.05,188.0,469.83,381.89
2018,12,3,16,0,620.0,40.0,1.0,13.4,150.0,412.08,331.74
2018,12,3,16,15,489.0,35.0,1.05,12.65,106.5,311.77,246.88
2018,12,3,16,30,358.0,30.0,1.1,11.9,63.0,220.19,160.39
2018,12,3,16,45,228.5,19.5,1.1,11.2,36.5,124.64,0.0
2018,12,3,17,0,99.0,9.0,1.1,10.5,10.0,40.83,0.0
2018,12,3,17,15,49.5,4.5,1.15,10.35,5.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,4,7,15,95.0,9.5,0.9,2.45,13.5,8.11,0.0
2018,12,4,7,30,190.0,19.0,1.0,3.0,27.0,88.06,0.0
2018,12,4,7,45,330.0,29.5,1.15,3.5,63.0,201.59,142.88
2018,12,4,8,0,470.0,40.0,1.3,4.0,99.0,302.39,246.65
2018,12,4,8,15,549.0,46.5,1.45,4.5,141.5,379.35,317.3
2018,12,4,8,30,628.0,53.0,1.6,5.0,184.0,463.13,390.78
2018,12,4,8,45,677.0,57.0,1.8,5.5,226.0,531.01,449.25
2018,12,4,9,0,726.0,61.0,2.0,6.0,268.0,597.15,504.46
2018,12,4,9,15,760.5,64.5,2.0,6.35,307.5,659.36,552.01
2018,12,4,9,30,795.0,68.0,2.0,6.7,347.0,722.11,598.42
2018,12,4,9,45,819.5,69.5,2.05,7.0,381.5,774.46,636.22
2018,12,4,10,0,844.0,71.0,2.1,7.3,416.0,825.77,672.54
2018,12,4,10,15,859.0,72.5,2.0,7.55,444.0,867.42,699.78
2018,12,4,10,30,874.0,74.0,1.9,7.8,472.0,906.85,724.89
2018,12,4,10,45,720.0,110.0,1.8,8.05,448.0,836.46,671.06
2018,12,4,11,0,566.0,146.0,1.7,8.3,424.0,739.27,598.36
2018,12,4,11,15,475.0,171.5,1.65,8.45,409.0,692.33,562.17
2018,12,4,11,30,384.0,197.0,1.6,8.6,394.0,618.66,504.37
2018,12,4,11,45,332.0,201.0,1.5,8.75,373.0,575.73,470.12
2018,12,4,12,0,280.0,205.0,1.4,8.9,352.0,530.86,433.9
2018,12,4,12,15,177.5,211.0,1.35,9.0,304.0,415.47,341.62
2018,12,4,12,30,75.0,217.0,1.3,9.1,256.0,300.9,247.54
2018,12,4,12,45,117.0,218.0,1.25,9.2,277.5,363.88,299.87
2018,12,4,13,0,159.0,219.0,1.2,9.3,299.0,404.99,333.22
2018,12,4,13,15,196.0,211.0,1.15,9.25,306.5,428.23,352.52
2018,12,4,13,30,233.0,203.0,1.1,9.2,314.0,469.65,385.57
2018,12,4,13,45,224.0,193.0,1.1,9.2,295.5,424.6,350.68
2018,12,4,14,0,215.0,183.0,1.1,9.2,277.0,399.41,331.41
2018,12,4,14,15,202.0,171.0,1.1,9.05,254.5,368.24,307.09
2018,12,4,14,30,189.0,159.0,1.1,8.9,232.0,337.49,282.77
2018,12,4,14,45,173.0,144.5,1.1,8.8,206.5,301.69,253.83
2018,12,4,15,0,157.0,130.0,1.1,8.7,181.0,266.86,225.17
2018,12,4,15,15,137.0,114.0,1.0,8.35,154.5,228.36,192.84
2018,12,4,15,30,117.0,98.0,0.9,8.0,128.0,191.48,161.25
2018,12,4,15,45,92.5,81.0,0.75,7.65,102.0,152.26,126.98
2018,12,4,16,0,68.0,64.0,0.6,7.3,76.0,115.31,94.19
2018,12,4,16,15,44.5,47.0,0.6,6.8,54.0,81.12,63.55
2018,12,4,16,30,21.0,30.0,0.6,6.3,32.0,41.23,27.04
2018,12,4,16,45,18.5,17.5,0.6,5.85,18.5,24.55,0.0
2018,12,4,17,0,16.0,5.0,0.6,5.4,5.0,9.65,0.0
2018,12,4,17,15,8.0,2.5,0.6,5.25,2.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.6,4.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.65,3.8,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,0.95,0.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.05,0.45,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.1,0.05,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,12,5,7,15,8.5,6.5,1.25,0.25,7.0,5.55,0.0
2018,12,5,7,30,17.0,13.0,1.4,0.6,14.0,17.5,0.0
2018,12,5,7,45,39.5,29.0,1.5,1.0,33.5,56.23,36.07
2018,12,5,8,0,62.0,45.0,1.6,1.4,53.0,88.15,70.4
2018,12,5,8,15,97.5,62.0,1.75,1.9,79.5,129.3,108.47
2018,12,5,8,30,133.0,79.0,1.9,2.4,106.0,173.85,149.09
2018,12,5,8,45,208.5,91.0,2.0,2.95,144.5,252.8,219.22
2018,12,5,9,0,284.0,103.0,2.1,3.5,183.0,327.6,284.48
2018,12,5,9,15,497.0,91.0,2.2,3.85,255.0,501.66,432.22
2018,12,5,9,30,710.0,79.0,2.3,4.2,327.0,673.93,569.87
2018,12,5,9,45,785.0,73.5,2.45,4.6,372.5,750.35,626.85
2018,12,5,10,0,860.0,68.0,2.6,5.0,418.0,834.39,689.07
2018,12,5,10,15,875.5,69.5,2.65,5.1,446.5,876.95,719.05
2018,12,5,10,30,891.0,71.0,2.7,5.2,475.0,907.79,740.48
2018,12,5,10,45,901.0,72.5,2.75,5.35,497.0,940.12,762.85
2018,12,5,11,0,911.0,74.0,2.8,5.5,519.0,969.55,783.04
2018,12,5,11,15,915.5,75.5,2.8,5.55,533.0,990.62,797.02
2018,12,5,11,30,920.0,77.0,2.8,5.6,547.0,1008.29,808.73
2018,12,5,11,45,850.5,93.5,2.8,5.6,532.0,980.07,787.9
2018,12,5,12,0,781.0,110.0,2.8,5.6,517.0,942.63,760.94
2018,12,5,12,15,735.5,117.0,2.8,5.65,499.5,907.0,735.19
2018,12,5,12,30,690.0,124.0,2.8,5.7,482.0,868.14,706.98
2018,12,5,12,45,394.0,136.5,2.8,5.7,340.0,577.45,484.29
2018,12,5,13,0,98.0,149.0,2.8,5.7,198.0,259.01,219.31
2018,12,5,13,15,85.0,146.5,2.75,5.65,188.0,242.5,206.11
2018,12,5,13,30,72.0,144.0,2.7,5.6,178.0,208.65,177.35
2018,12,5,13,45,146.0,143.5,2.7,5.55,208.5,291.76,250.32
2018,12,5,14,0,220.0,143.0,2.7,5.5,239.0,371.69,318.78
2018,12,5,14,15,454.5,116.5,2.6,5.4,297.5,552.48,471.25
2018,12,5,14,30,689.0,90.0,2.5,5.3,356.0,705.18,591.63
2018,12,5,14,45,416.0,100.0,2.4,5.2,256.0,469.12,401.34
2018,12,5,15,0,143.0,110.0,2.3,5.1,156.0,230.52,198.25
2018,12,5,15,15,244.0,97.5,2.15,4.75,164.5,295.23,255.85
2018,12,5,15,30,345.0,85.0,2.0,4.4,173.0,350.56,302.25
2018,12,5,15,45,284.5,74.0,1.8,4.1,137.5,284.01,243.23
2018,12,5,16,0,224.0,63.0,1.6,3.8,102.0,211.15,178.61
2018,12,5,16,15,212.0,48.5,1.5,3.2,77.0,188.3,155.41
2018,12,5,16,30,200.0,34.0,1.4,2.6,52.0,155.15,116.7
2018,12,5,16,45,130.5,21.5,1.35,2.05,30.5,89.48,0.0
2018,12,5,17,0,61.0,9.0,1.3,1.5,9.0,28.32,0.0
2018,12,5,17,15,30.5,4.5,1.3,1.25,4.5,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.15,-0.85,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.05,-1.4,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,0.85,-2.95,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,0.8,-3.25,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,0.75,-3.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.7,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.7,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.7,-4.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.7,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.7,-4.25,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.7,-4.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.7,-4.45,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.7,-4.45,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.7,-4.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.65,-4.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,12,6,7,15,89.5,9.0,0.7,-3.4,12.0,0.0,0.0
2018,12,6,7,30,179.0,18.0,0.8,-2.7,24.0,82.57,0.0
2018,12,6,7,45,342.0,27.0,0.85,-2.0,60.5,201.64,137.2
2018,12,6,8,0,505.0,36.0,0.9,-1.3,97.0,314.06,258.46
2018,12,6,8,15,588.5,41.5,0.95,-0.7,140.5,387.78,327.71
2018,12,6,8,30,672.0,47.0,1.0,-0.1,184.0,475.23,404.55
2018,12,6,8,45,720.0,50.5,1.0,0.45,226.5,544.25,463.15
2018,12,6,9,0,768.0,54.0,1.0,1.0,269.0,615.69,520.68
2018,12,6,9,15,800.0,57.0,1.0,1.5,308.5,676.95,566.4
2018,12,6,9,30,832.0,60.0,1.0,2.0,348.0,738.52,610.76
2018,12,6,9,45,854.5,62.0,1.0,2.45,383.0,791.05,647.1
2018,12,6,10,0,877.0,64.0,1.0,2.9,418.0,833.98,675.61
2018,12,6,10,15,828.5,76.5,1.05,3.25,429.5,843.86,681.02
2018,12,6,10,30,780.0,89.0,1.1,3.6,441.0,838.86,676.21
2018,12,6,10,45,850.5,79.0,1.2,4.0,478.5,910.99,727.49
2018,12,6,11,0,921.0,69.0,1.3,4.4,516.0,971.51,768.67
2018,12,6,11,15,831.5,91.0,1.4,4.65,503.5,939.7,745.84
2018,12,6,11,30,742.0,113.0,1.5,4.9,491.0,897.34,716.64
2018,12,6,11,45,698.5,125.0,1.55,5.15,484.0,876.09,701.72
2018,12,6,12,0,655.0,137.0,1.6,5.4,477.0,850.72,683.57
2018,12,6,12,15,685.0,128.5,1.7,5.55,483.5,870.89,699.26
2018,12,6,12,30,715.0,120.0,1.8,5.7,490.0,887.7,712.08
2018,12,6,12,45,806.5,97.5,1.85,5.85,508.0,936.72,747.45
2018,12,6,13,0,898.0,75.0,1.9,6.0,526.0,976.45,775.68
2018,12,6,13,15,729.0,109.0,1.95,6.05,467.5,862.0,694.51
2018,12,6,13,30,560.0,143.0,2.0,6.1,409.0,721.34,592.61
2018,12,6,13,45,501.0,146.5,2.05,6.1,376.0,658.79,547.1
2018,12,6,14,0,442.0,150.0,2.1,6.1,343.0,597.04,499.4
2018,12,6,14,15,416.5,143.0,2.05,6.0,315.0,552.93,465.28
2018,12,6,14,30,391.0,136.0,2.0,5.9,287.0,509.0,430.6
2018,12,6,14,45,384.0,122.5,1.95,5.75,259.0,472.35,401.76
2018,12,6,15,0,377.0,109.0,1.9,5.6,231.0,435.05,371.66
2018,12,6,15,15,377.5,95.0,1.7,5.05,204.0,401.88,344.32
2018,12,6,15,30,378.0,81.0,1.5,4.5,177.0,367.67,315.11
2018,12,6,15,45,336.5,70.0,1.25,3.95,144.0,310.96,265.39
2018,12,6,16,0,295.0,59.0,1.0,3.4,111.0,257.86,217.59
2018,12,6,16,15,204.5,46.5,1.0,2.7,77.5,182.3,150.13
2018,12,6,16,30,114.0,34.0,1.0,2.0,44.0,106.72,79.11
2018,12,6,16,45,77.0,20.5,1.0,1.35,25.5,61.5,0.0
2018,12,6,17,0,40.0,7.0,1.0,0.7,7.0,19.58,0.0
2018,12,6,17,15,20.0,3.5,1.0,0.6,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.05,0.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,-0.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.95,-1.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,-1.6,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,7,7,15,36.5,7.5,0.85,-1.25,8.5,0.0,0.0
2018,12,7,7,30,73.0,15.0,0.9,-0.6,17.0,40.1,0.0
2018,12,7,7,45,165.5,27.5,0.95,0.1,44.0,124.62,79.93
2018,12,7,8,0,258.0,40.0,1.0,0.8,71.0,196.56,160.96
2018,12,7,8,15,309.0,52.5,1.1,1.3,104.0,252.06,213.57
2018,12,7,8,30,360.0,65.0,1.2,1.8,137.0,312.79,268.55
2018,12,7,8,45,403.0,74.5,1.25,2.3,172.0,369.18,318.21
2018,12,7,9,0,446.0,84.0,1.3,2.8,207.0,428.95,369.05
2018,12,7,9,15,395.0,103.0,1.3,3.45,223.5,435.09,372.81
2018,12,7,9,30,344.0,122.0,1.3,4.1,240.0,435.49,371.47
2018,12,7,9,45,313.5,140.0,1.3,4.8,256.0,428.83,364.63
2018,12,7,10,0,283.0,158.0,1.3,5.5,272.0,436.1,368.42
2018,12,7,10,15,310.5,166.0,1.3,5.95,299.0,478.19,401.49
2018,12,7,10,30,338.0,174.0,1.3,6.4,326.0,521.0,434.2
2018,12,7,10,45,356.0,180.5,1.3,6.85,347.0,553.49,458.17
2018,12,7,11,0,374.0,187.0,1.3,7.3,368.0,585.57,481.58
2018,12,7,11,15,373.0,193.0,1.2,7.45,378.0,598.14,489.27
2018,12,7,11,30,372.0,199.0,1.1,7.6,388.0,609.31,495.99
2018,12,7,11,45,352.5,206.0,0.95,7.7,386.5,602.18,488.15
2018,12,7,12,0,333.0,213.0,0.8,7.8,385.0,593.47,479.3
2018,12,7,12,15,340.0,211.0,0.8,7.9,386.5,598.07,482.88
2018,12,7,12,30,347.0,209.0,0.8,8.0,388.0,601.37,485.38
2018,12,7,12,45,371.0,200.5,0.75,8.05,389.0,611.61,493.27
2018,12,7,13,0,395.0,192.0,0.7,8.1,390.0,620.0,499.7
2018,12,7,13,15,381.5,188.0,0.7,8.15,374.0,596.41,482.12
2018,12,7,13,30,368.0,184.0,0.7,8.2,358.0,571.91,464.17
2018,12,7,13,45,331.5,180.0,0.7,8.2,331.0,525.83,429.31
2018,12,7,14,0,295.0,176.0,0.7,8.2,304.0,480.5,394.7
2018,12,7,14,15,275.5,165.0,0.65,8.05,278.0,441.86,365.14
2018,12,7,14,30,256.0,154.0,0.6,7.9,252.0,403.71,335.41
2018,12,7,14,45,188.0,142.5,0.55,7.8,211.0,311.79,261.09
2018,12,7,15,0,120.0,131.0,0.5,7.7,170.0,241.75,202.83
2018,12,7,15,15,115.0,113.5,0.45,7.45,147.0,213.24,179.49
2018,12,7,15,30,110.0,96.0,0.4,7.2,124.0,185.01,155.53
2018,12,7,15,45,103.5,79.0,0.35,6.95,101.5,156.88,131.01
2018,12,7,16,0,97.0,62.0,0.3,6.7,79.0,129.17,106.24
2018,12,7,16,15,100.5,48.0,0.35,6.45,61.5,121.16,97.25
2018,12,7,16,30,104.0,34.0,0.4,6.2,44.0,102.5,74.61
2018,12,7,16,45,60.0,20.0,0.4,6.0,25.0,54.12,0.0
2018,12,7,17,0,16.0,6.0,0.4,5.8,6.0,10.59,0.0
2018,12,7,17,15,8.0,3.0,0.45,5.6,3.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.65,4.7,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.65,3.4,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.5,2.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.55,2.35,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,2.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,1.9,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,1.45,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.95,0.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,-0.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.25,-0.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.5,1.45,-0.6,1.5,0.0,0.0
2018,12,8,7,30,0.0,3.0,1.5,-0.4,3.0,2.56,0.0
2018,12,8,7,45,0.0,15.0,1.6,-0.25,15.0,12.36,2.61
2018,12,8,8,0,0.0,27.0,1.7,-0.1,27.0,22.31,13.58
2018,12,8,8,15,0.0,44.5,1.7,0.15,44.5,39.18,29.05
2018,12,8,8,30,0.0,62.0,1.7,0.4,62.0,56.33,44.69
2018,12,8,8,45,0.5,76.5,1.75,0.65,76.5,70.16,57.26
2018,12,8,9,0,1.0,91.0,1.8,0.9,91.0,84.08,69.73
2018,12,8,9,15,30.0,113.0,1.8,1.1,123.0,138.41,118.56
2018,12,8,9,30,59.0,135.0,1.8,1.3,155.0,186.81,161.4
2018,12,8,9,45,109.0,152.5,1.8,1.55,194.5,264.12,228.8
2018,12,8,10,0,159.0,170.0,1.8,1.8,234.0,330.34,285.28
2018,12,8,10,15,169.5,181.0,1.7,2.0,253.0,356.63,306.34
2018,12,8,10,30,180.0,192.0,1.6,2.2,272.0,383.25,327.54
2018,12,8,10,45,125.0,199.0,1.55,2.45,256.0,344.47,292.9
2018,12,8,11,0,70.0,206.0,1.5,2.7,240.0,283.48,240.12
2018,12,8,11,15,61.5,208.5,1.5,2.8,239.0,278.27,235.47
2018,12,8,11,30,53.0,211.0,1.5,2.9,238.0,272.95,230.46
2018,12,8,11,45,31.5,194.0,1.5,3.0,210.0,230.34,193.92
2018,12,8,12,0,10.0,177.0,1.5,3.1,182.0,171.65,143.54
2018,12,8,12,15,7.0,171.5,1.5,3.2,175.0,162.77,135.99
2018,12,8,12,30,4.0,166.0,1.5,3.3,168.0,154.07,128.44
2018,12,8,12,45,8.0,170.5,1.55,3.4,174.5,163.03,136.32
2018,12,8,13,0,12.0,175.0,1.6,3.5,181.0,172.16,144.31
2018,12,8,13,15,18.0,178.0,1.55,3.5,186.5,181.74,152.8
2018,12,8,13,30,24.0,181.0,1.5,3.5,192.0,191.45,161.4
2018,12,8,13,45,28.0,174.5,1.5,3.5,187.0,205.5,173.63
2018,12,8,14,0,32.0,168.0,1.5,3.5,182.0,202.09,171.09
2018,12,8,14,15,24.0,153.5,1.45,3.45,163.5,163.62,138.25
2018,12,8,14,30,16.0,139.0,1.4,3.4,145.0,142.03,119.68
2018,12,8,14,45,8.0,106.0,1.3,3.35,109.0,100.74,83.75
2018,12,8,15,0,0.0,73.0,1.2,3.3,73.0,61.68,49.29
2018,12,8,15,15,0.0,59.0,1.15,3.0,59.0,48.87,38.05
2018,12,8,15,30,0.0,45.0,1.1,2.7,45.0,37.2,27.67
2018,12,8,15,45,0.0,36.5,1.0,2.4,36.5,30.14,21.29
2018,12,8,16,0,0.0,28.0,0.9,2.1,28.0,23.09,14.85
2018,12,8,16,15,0.0,21.5,0.95,1.9,21.5,17.72,9.81
2018,12,8,16,30,0.0,15.0,1.0,1.7,15.0,12.35,4.32
2018,12,8,16,45,12.0,9.5,1.05,1.55,9.5,14.87,0.0
2018,12,8,17,0,24.0,4.0,1.1,1.4,4.0,11.66,0.0
2018,12,8,17,15,12.0,2.0,1.15,1.35,2.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.35,0.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.45,0.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.55,0.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.6,0.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.6,0.55,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.6,0.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.65,0.2,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.85,-0.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.95,-0.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.1,-0.35,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.2,-0.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,-0.45,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.6,-0.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,3.0,-0.7,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,3.2,-0.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,3.25,-0.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,3.3,-1.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,3.4,-1.2,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,3.5,-1.3,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,3.4,-1.45,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,3.3,-1.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,3.15,-1.7,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,3.0,-1.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,3.05,-1.9,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,3.1,-2.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,3.1,-2.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,3.15,-2.2,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,3.2,-2.3,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,3.25,-2.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,3.3,-2.4,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.0,3.35,-2.35,2.0,0.0,0.0
2018,12,9,7,30,0.0,4.0,3.4,-2.3,4.0,3.41,0.0
2018,12,9,7,45,0.0,8.5,3.45,-2.25,8.5,6.98,0.0
2018,12,9,8,0,0.0,13.0,3.5,-2.2,13.0,10.69,3.59
2018,12,9,8,15,0.0,16.5,3.6,-2.0,16.5,13.57,6.45
2018,12,9,8,30,0.0,20.0,3.7,-1.8,20.0,16.46,9.2
2018,12,9,8,45,0.0,23.0,3.8,-1.65,23.0,18.94,11.54
2018,12,9,9,0,0.0,26.0,3.9,-1.5,26.0,21.43,13.83
2018,12,9,9,15,0.0,33.0,3.95,-1.25,33.0,27.23,19.09
2018,12,9,9,30,0.0,40.0,4.0,-1.0,40.0,33.04,24.31
2018,12,9,9,45,0.5,62.0,4.1,-0.8,62.0,51.76,41.14
2018,12,9,10,0,1.0,84.0,4.2,-0.6,84.0,71.62,58.83
2018,12,9,10,15,1.0,73.0,4.3,-0.35,73.0,61.42,49.56
2018,12,9,10,30,1.0,62.0,4.4,-0.1,62.0,52.27,41.28
2018,12,9,10,45,0.5,59.0,4.5,0.1,59.0,49.34,38.55
2018,12,9,11,0,0.0,56.0,4.6,0.3,56.0,46.39,35.82
2018,12,9,11,15,4.5,76.5,4.65,0.45,79.0,67.81,55.0
2018,12,9,11,30,9.0,97.0,4.7,0.6,102.0,90.36,75.05
2018,12,9,11,45,7.0,99.5,4.75,0.8,103.5,90.75,75.18
2018,12,9,12,0,5.0,102.0,4.8,1.0,105.0,91.12,75.32
2018,12,9,12,15,6.5,103.5,4.5,1.05,107.0,94.01,77.91
2018,12,9,12,30,8.0,105.0,4.2,1.1,109.0,96.9,80.52
2018,12,9,12,45,15.0,115.5,3.95,1.15,123.0,113.81,95.69
2018,12,9,13,0,22.0,126.0,3.7,1.2,137.0,141.99,120.61
2018,12,9,13,15,11.5,96.5,3.8,1.15,102.0,92.26,76.7
2018,12,9,13,30,1.0,67.0,3.9,1.1,67.0,56.49,44.72
2018,12,9,13,45,6.0,85.0,4.0,1.05,87.5,76.39,62.69
2018,12,9,14,0,11.0,103.0,4.1,1.0,108.0,98.22,82.32
2018,12,9,14,15,6.5,90.5,4.2,0.95,93.5,82.36,68.19
2018,12,9,14,30,2.0,78.0,4.3,0.9,79.0,66.91,54.38
2018,12,9,14,45,1.5,65.5,4.45,0.8,66.0,55.46,44.24
2018,12,9,15,0,1.0,53.0,4.6,0.7,53.0,44.6,34.55
2018,12,9,15,15,95.0,53.5,4.6,0.55,77.5,134.48,117.77
2018,12,9,15,30,189.0,54.0,4.6,0.4,102.0,209.0,184.94
2018,12,9,15,45,290.5,61.5,4.65,0.3,120.0,273.44,240.67
2018,12,9,16,0,392.0,69.0,4.7,0.2,138.0,326.35,282.8
2018,12,9,16,15,298.5,54.5,4.65,0.05,98.5,241.75,203.9
2018,12,9,16,30,205.0,40.0,4.6,-0.1,59.0,167.54,128.41
2018,12,9,16,45,114.0,23.5,4.6,-0.2,33.0,86.77,0.0
2018,12,9,17,0,23.0,7.0,4.6,-0.3,7.0,13.91,0.0
2018,12,9,17,15,11.5,3.5,4.55,-0.35,3.5,0.0,0.0
2018,12,9,17,30,0.0,0.0,4.5,-0.4,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,4.5,-0.45,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,4.5,-0.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,4.5,-0.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,4.5,-0.5,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,4.35,-0.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,4.2,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,4.15,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,4.1,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,4.05,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,4.0,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,3.95,-0.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,3.9,-0.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,3.85,-0.9,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,3.8,-0.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,3.7,-0.95,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,3.55,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,3.5,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,3.45,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,3.05,-1.05,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,3.0,-1.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.95,-1.1,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.85,-1.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.8,-1.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.75,-1.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.7,-1.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.65,-1.3,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.6,-1.3,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.55,-1.35,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,-1.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.45,-1.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.4,-1.55,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.4,-1.6,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.35,-1.6,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,12,10,7,15,16.0,5.0,2.3,-1.5,5.5,0.0,0.0
2018,12,10,7,30,32.0,10.0,2.3,-1.4,11.0,20.36,0.0
2018,12,10,7,45,72.0,23.5,2.35,-1.25,30.0,67.79,34.17
2018,12,10,8,0,112.0,37.0,2.4,-1.1,49.0,110.55,88.93
2018,12,10,8,15,64.0,43.5,2.4,-0.9,51.0,85.43,70.43
2018,12,10,8,30,16.0,50.0,2.4,-0.7,53.0,56.85,45.56
2018,12,10,8,45,16.0,63.0,2.45,-0.55,66.5,70.73,58.4
2018,12,10,9,0,16.0,76.0,2.5,-0.4,80.0,77.81,64.93
2018,12,10,9,15,159.0,99.0,2.55,-0.2,152.0,241.47,213.28
2018,12,10,9,30,302.0,122.0,2.6,0.0,224.0,385.61,339.49
2018,12,10,9,45,442.0,113.5,2.6,0.15,279.5,516.11,450.24
2018,12,10,10,0,582.0,105.0,2.6,0.3,335.0,647.02,556.36
2018,12,10,10,15,631.5,102.0,2.6,0.5,367.5,706.16,600.99
2018,12,10,10,30,681.0,99.0,2.6,0.7,400.0,765.39,645.38
2018,12,10,10,45,688.0,102.0,2.6,0.85,418.5,792.89,664.79
2018,12,10,11,0,695.0,105.0,2.6,1.0,437.0,818.06,682.61
