Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,11,15,671.0,116.0,2.55,1.15,444.5,821.03,683.21
2018,12,10,11,30,647.0,127.0,2.5,1.3,452.0,820.18,681.26
2018,12,10,11,45,719.0,111.5,2.5,1.45,477.0,878.0,723.97
2018,12,10,12,0,791.0,96.0,2.5,1.6,502.0,926.53,758.68
2018,12,10,12,15,830.5,93.0,2.45,1.7,518.5,962.69,783.75
2018,12,10,12,30,870.0,90.0,2.4,1.8,535.0,995.32,806.25
2018,12,10,12,45,848.0,88.0,2.4,1.9,516.0,965.26,784.19
2018,12,10,13,0,826.0,86.0,2.4,2.0,497.0,932.17,760.63
2018,12,10,13,15,825.5,84.0,2.4,2.1,484.0,916.76,750.09
2018,12,10,13,30,825.0,82.0,2.4,2.2,471.0,898.14,737.06
2018,12,10,13,45,835.5,79.5,2.35,2.25,457.0,885.75,728.41
2018,12,10,14,0,846.0,77.0,2.3,2.3,443.0,869.74,717.06
2018,12,10,14,15,621.5,104.0,2.2,2.25,363.0,691.03,581.4
2018,12,10,14,30,397.0,131.0,2.1,2.2,283.0,509.67,436.54
2018,12,10,14,45,223.5,127.0,2.0,2.15,211.0,336.27,291.37
2018,12,10,15,0,50.0,123.0,1.9,2.1,139.0,165.54,141.75
2018,12,10,15,15,32.0,105.5,1.65,1.9,115.5,131.82,112.24
2018,12,10,15,30,14.0,88.0,1.4,1.7,92.0,91.14,75.9
2018,12,10,15,45,41.0,72.0,1.15,1.45,80.0,98.87,83.01
2018,12,10,16,0,68.0,56.0,0.9,1.2,68.0,104.74,87.54
2018,12,10,16,15,34.0,40.5,0.85,0.75,46.5,58.23,45.32
2018,12,10,16,30,0.0,25.0,0.8,0.3,25.0,21.25,11.6
2018,12,10,16,45,13.0,15.0,0.75,-0.1,15.0,18.93,0.0
2018,12,10,17,0,26.0,5.0,0.7,-0.5,5.0,13.29,0.0
2018,12,10,17,15,13.0,2.5,0.7,-0.6,2.5,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.7,-1.4,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,0.75,-2.05,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,0.8,-4.35,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,0.8,-4.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,0.8,-4.75,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,12,11,7,15,99.5,7.5,0.85,-4.45,10.0,0.0,0.0
2018,12,11,7,30,199.0,15.0,0.9,-3.8,20.0,86.05,0.0
2018,12,11,7,45,377.0,24.0,1.0,-3.15,57.0,206.29,103.81
2018,12,11,8,0,555.0,33.0,1.1,-2.5,94.0,323.17,262.46
2018,12,11,8,15,637.5,39.0,1.1,-1.85,138.5,406.06,342.28
2018,12,11,8,30,720.0,45.0,1.1,-1.2,183.0,495.34,421.31
2018,12,11,8,45,768.5,50.0,1.15,-0.55,228.0,568.46,484.14
2018,12,11,9,0,817.0,55.0,1.2,0.1,273.0,644.13,545.95
2018,12,11,9,15,846.5,58.5,1.25,0.6,314.5,706.44,593.29
2018,12,11,9,30,876.0,62.0,1.3,1.1,356.0,768.74,639.08
2018,12,11,9,45,895.5,66.0,1.35,1.6,393.0,823.28,677.73
2018,12,11,10,0,915.0,70.0,1.4,2.1,430.0,876.36,714.43
2018,12,11,10,15,935.5,73.0,1.4,2.5,463.5,927.25,748.26
2018,12,11,10,30,956.0,76.0,1.4,2.9,497.0,976.06,779.95
2018,12,11,10,45,966.5,77.5,1.45,3.3,521.0,1001.65,795.83
2018,12,11,11,0,977.0,79.0,1.5,3.7,545.0,1033.35,816.24
2018,12,11,11,15,978.5,80.5,1.55,4.05,558.5,1053.17,828.5
2018,12,11,11,30,980.0,82.0,1.6,4.4,572.0,1069.3,838.48
2018,12,11,11,45,979.0,82.5,1.65,4.75,578.0,1077.9,843.51
2018,12,11,12,0,978.0,83.0,1.7,5.1,584.0,1082.64,846.19
2018,12,11,12,15,976.0,84.0,1.7,5.35,583.0,1083.17,845.68
2018,12,11,12,30,974.0,85.0,1.7,5.6,582.0,1079.85,842.8
2018,12,11,12,45,968.5,85.5,1.75,5.85,573.0,1068.64,835.65
2018,12,11,13,0,963.0,86.0,1.8,6.1,564.0,1064.39,833.52
2018,12,11,13,15,954.5,85.0,1.8,6.2,546.5,1040.76,817.76
2018,12,11,13,30,946.0,84.0,1.8,6.3,529.0,1013.67,799.9
2018,12,11,13,45,929.5,81.5,1.8,6.4,501.5,974.15,773.36
2018,12,11,14,0,913.0,79.0,1.8,6.5,474.0,931.95,744.83
2018,12,11,14,15,896.0,77.0,1.7,6.45,442.5,887.52,713.5
2018,12,11,14,30,879.0,75.0,1.6,6.4,411.0,840.97,680.29
2018,12,11,14,45,854.5,71.5,1.5,6.3,373.5,784.9,639.7
2018,12,11,15,0,830.0,68.0,1.4,6.2,336.0,727.88,597.64
2018,12,11,15,15,795.5,63.0,1.25,5.45,293.5,661.53,548.14
2018,12,11,15,30,761.0,58.0,1.1,4.7,251.0,595.81,496.62
2018,12,11,15,45,661.5,54.0,1.0,4.0,200.0,498.21,416.64
2018,12,11,16,0,562.0,50.0,0.9,3.3,149.0,403.1,336.08
2018,12,11,16,15,515.5,41.0,0.95,2.45,112.0,338.43,277.75
2018,12,11,16,30,469.0,32.0,1.0,1.6,75.0,277.94,210.51
2018,12,11,16,45,294.0,21.0,1.05,0.75,43.0,155.84,0.0
2018,12,11,17,0,119.0,10.0,1.1,-0.1,11.0,50.01,0.0
2018,12,11,17,15,59.5,5.0,1.1,-0.15,5.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.25,-0.45,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.25,-1.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.15,-2.2,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.05,-2.85,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.0,-3.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.95,-3.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,0.85,-3.3,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,0.8,-3.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,0.8,-2.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.75,-1.95,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.7,-1.65,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,12,12,7,15,22.5,5.0,0.65,-1.0,5.5,0.0,0.0
2018,12,12,7,30,45.0,10.0,0.6,-0.5,11.0,25.03,0.0
2018,12,12,7,45,99.5,24.5,0.55,-0.05,33.0,80.76,33.21
2018,12,12,8,0,154.0,39.0,0.5,0.4,55.0,134.55,107.22
2018,12,12,8,15,201.0,53.0,0.5,0.85,84.5,194.2,163.0
2018,12,12,8,30,248.0,67.0,0.5,1.3,114.0,248.34,211.86
2018,12,12,8,45,277.0,80.5,0.5,1.7,144.5,295.01,253.04
2018,12,12,9,0,306.0,94.0,0.5,2.1,175.0,344.0,294.82
2018,12,12,9,15,400.0,96.0,0.5,2.4,218.5,427.64,364.6
2018,12,12,9,30,494.0,98.0,0.5,2.7,262.0,518.12,437.04
2018,12,12,9,45,593.5,88.5,0.5,3.0,306.0,613.78,509.76
2018,12,12,10,0,693.0,79.0,0.5,3.3,350.0,706.29,576.49
2018,12,12,10,15,716.5,80.0,0.5,3.5,378.0,745.4,602.4
2018,12,12,10,30,740.0,81.0,0.5,3.7,406.0,788.43,631.51
2018,12,12,10,45,663.5,106.5,0.5,3.9,408.5,774.69,619.64
2018,12,12,11,0,587.0,132.0,0.5,4.1,411.0,747.41,599.07
2018,12,12,11,15,576.5,140.5,0.55,4.25,421.0,757.8,606.93
2018,12,12,11,30,566.0,149.0,0.6,4.4,431.0,757.32,606.48
2018,12,12,11,45,606.5,139.5,0.65,4.55,445.5,800.54,637.67
2018,12,12,12,0,647.0,130.0,0.7,4.7,460.0,833.07,660.42
2018,12,12,12,15,708.0,113.0,0.75,4.95,474.0,873.4,688.52
2018,12,12,12,30,769.0,96.0,0.8,5.2,488.0,903.27,709.11
2018,12,12,12,45,752.5,98.0,0.85,5.4,476.5,884.32,696.21
2018,12,12,13,0,736.0,100.0,0.9,5.6,465.0,869.16,686.77
2018,12,12,13,15,630.5,123.5,0.85,5.6,429.5,786.93,628.31
2018,12,12,13,30,525.0,147.0,0.8,5.6,394.0,695.19,562.57
2018,12,12,13,45,511.5,142.5,0.75,5.55,373.5,665.33,541.8
2018,12,12,14,0,498.0,138.0,0.7,5.5,353.0,634.2,518.91
2018,12,12,14,15,433.5,138.5,0.7,5.25,316.5,564.45,466.2
2018,12,12,14,30,369.0,139.0,0.7,5.0,280.0,497.02,414.35
2018,12,12,14,45,335.0,129.5,0.65,4.75,248.5,427.87,360.51
2018,12,12,15,0,301.0,120.0,0.6,4.5,217.0,378.6,320.93
2018,12,12,15,15,263.0,108.0,0.65,4.1,185.0,325.37,277.54
2018,12,12,15,30,225.0,96.0,0.7,3.7,153.0,275.04,235.21
2018,12,12,15,45,192.0,80.5,0.7,3.35,123.0,226.19,192.84
2018,12,12,16,0,159.0,65.0,0.7,3.0,93.0,180.29,151.92
2018,12,12,16,15,120.0,49.5,0.75,2.7,67.5,134.54,110.2
2018,12,12,16,30,81.0,34.0,0.8,2.4,42.0,92.85,68.76
2018,12,12,16,45,51.0,20.5,0.8,2.15,24.5,52.11,0.0
2018,12,12,17,0,21.0,7.0,0.8,1.9,7.0,13.33,0.0
2018,12,12,17,15,10.5,3.5,0.8,1.8,3.5,0.0,0.0
2018,12,12,17,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.9,0.65,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.95,-1.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,0.85,-1.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.75,-1.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.7,-1.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.6,-1.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.6,-1.3,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.6,-1.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.6,-1.1,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.6,-0.9,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.6,-0.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.65,-0.75,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.65,-0.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.6,-0.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.55,-0.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.5,-0.6,0.0,0.0,0.0
2018,12,13,7,15,14.5,4.5,0.5,-0.25,5.0,0.0,0.0
2018,12,13,7,30,29.0,9.0,0.5,0.1,10.0,18.26,0.0
2018,12,13,7,45,58.5,24.0,0.5,0.4,29.0,62.46,20.58
2018,12,13,8,0,88.0,39.0,0.5,0.7,48.0,103.54,81.1
2018,12,13,8,15,162.0,52.5,0.45,1.15,79.0,161.38,134.98
2018,12,13,8,30,236.0,66.0,0.4,1.6,110.0,239.86,204.29
2018,12,13,8,45,284.0,78.5,0.4,2.05,144.0,296.58,253.74
2018,12,13,9,0,332.0,91.0,0.4,2.5,178.0,357.46,305.25
2018,12,13,9,15,381.5,98.0,0.5,3.0,213.0,416.33,354.23
2018,12,13,9,30,431.0,105.0,0.6,3.5,248.0,478.48,404.55
2018,12,13,9,45,367.5,128.0,0.65,4.05,258.5,472.78,397.55
2018,12,13,10,0,304.0,151.0,0.7,4.6,269.0,443.61,372.67
2018,12,13,10,15,327.5,160.0,0.75,5.2,295.5,484.11,404.52
2018,12,13,10,30,351.0,169.0,0.8,5.8,322.0,525.07,435.4
2018,12,13,10,45,339.5,180.0,0.9,6.35,334.0,536.67,442.96
2018,12,13,11,0,328.0,191.0,1.0,6.9,346.0,546.6,449.49
2018,12,13,11,15,357.0,190.5,1.0,7.2,364.0,578.91,473.9
2018,12,13,11,30,386.0,190.0,1.0,7.5,382.0,610.85,497.52
2018,12,13,11,45,420.0,184.0,1.05,7.75,395.5,662.27,535.67
2018,12,13,12,0,454.0,178.0,1.1,8.0,409.0,691.11,557.1
2018,12,13,12,15,513.5,163.5,1.15,8.15,425.0,732.91,589.05
2018,12,13,12,30,573.0,149.0,1.2,8.3,441.0,772.06,617.36
2018,12,13,12,45,445.0,171.0,1.2,8.4,395.5,670.31,540.99
2018,12,13,13,0,317.0,193.0,1.2,8.5,350.0,547.02,446.65
2018,12,13,13,15,374.5,176.0,1.2,8.6,356.0,575.72,471.63
2018,12,13,13,30,432.0,159.0,1.2,8.7,362.0,623.34,508.62
2018,12,13,13,45,507.5,136.5,1.15,8.8,364.0,654.62,533.02
2018,12,13,14,0,583.0,114.0,1.1,8.9,366.0,689.49,558.7
2018,12,13,14,15,606.5,104.0,1.0,8.8,350.5,679.76,550.97
2018,12,13,14,30,630.0,94.0,0.9,8.7,335.0,666.3,540.95
2018,12,13,14,45,408.5,99.0,0.85,8.55,249.5,465.77,386.91
2018,12,13,15,0,187.0,104.0,0.8,8.4,164.0,272.57,229.48
2018,12,13,15,15,95.5,88.5,0.8,7.95,119.0,167.5,141.15
2018,12,13,15,30,4.0,73.0,0.8,7.5,74.0,67.31,53.28
2018,12,13,15,45,2.0,61.0,0.75,7.0,61.5,55.02,42.6
2018,12,13,16,0,0.0,49.0,0.7,6.5,49.0,42.97,31.82
2018,12,13,16,15,53.0,36.5,0.8,6.1,41.5,70.57,55.2
2018,12,13,16,30,106.0,24.0,0.9,5.7,34.0,98.86,73.03
2018,12,13,16,45,64.5,14.5,0.95,5.35,19.5,54.77,0.0
2018,12,13,17,0,23.0,5.0,1.0,5.0,5.0,12.36,0.0
2018,12,13,17,15,11.5,2.5,1.0,4.7,2.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.95,2.4,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.75,3.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,0.9,2.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,0.95,2.65,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.95,2.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,14,7,15,7.5,4.0,2.2,2.9,4.0,0.0,0.0
2018,12,14,7,30,15.0,8.0,2.2,3.0,8.0,12.28,0.0
2018,12,14,7,45,7.5,20.0,2.25,3.1,20.0,23.2,2.37
2018,12,14,8,0,0.0,32.0,2.3,3.2,32.0,29.42,18.8
2018,12,14,8,15,0.5,47.0,2.3,3.35,47.0,44.06,32.67
2018,12,14,8,30,1.0,62.0,2.3,3.5,62.0,58.44,45.85
2018,12,14,8,45,5.0,78.0,2.35,3.65,79.0,76.24,61.96
2018,12,14,9,0,9.0,94.0,2.4,3.8,96.0,94.42,78.25
2018,12,14,9,15,11.5,107.0,2.4,3.95,110.5,108.39,90.61
2018,12,14,9,30,14.0,120.0,2.4,4.1,125.0,122.75,103.15
2018,12,14,9,45,9.5,127.0,2.45,4.25,130.5,125.03,104.8
2018,12,14,10,0,5.0,134.0,2.5,4.4,136.0,127.31,106.39
2018,12,14,10,15,10.5,146.5,2.45,4.6,151.0,144.29,121.02
2018,12,14,10,30,16.0,159.0,2.4,4.8,166.0,161.77,135.93
2018,12,14,10,45,19.0,169.5,2.4,4.95,178.0,175.17,147.19
2018,12,14,11,0,22.0,180.0,2.4,5.1,190.0,188.88,158.66
2018,12,14,11,15,15.5,176.0,2.4,5.3,183.0,177.56,148.49
2018,12,14,11,30,9.0,172.0,2.4,5.5,176.0,166.4,138.53
2018,12,14,11,45,12.0,177.5,2.45,5.7,183.5,174.95,145.76
2018,12,14,12,0,15.0,183.0,2.5,5.9,191.0,183.7,153.13
2018,12,14,12,15,31.0,195.0,2.55,6.1,211.0,231.81,194.1
2018,12,14,12,30,47.0,207.0,2.6,6.3,231.0,262.71,220.26
2018,12,14,12,45,59.5,208.5,2.6,6.5,238.5,277.03,232.46
2018,12,14,13,0,72.0,210.0,2.6,6.7,246.0,291.28,244.66
2018,12,14,13,15,44.5,192.0,2.6,6.75,214.0,242.21,202.96
2018,12,14,13,30,17.0,174.0,2.6,6.8,182.0,177.63,147.91
2018,12,14,13,45,10.0,159.0,2.6,6.85,163.5,155.46,129.11
2018,12,14,14,0,3.0,144.0,2.6,6.9,145.0,133.87,110.59
2018,12,14,14,15,4.5,139.0,2.55,6.85,140.5,131.09,108.51
2018,12,14,14,30,6.0,134.0,2.5,6.8,136.0,128.5,106.53
2018,12,14,14,45,5.0,118.5,2.5,6.7,120.0,112.27,92.7
2018,12,14,15,0,4.0,103.0,2.5,6.6,104.0,96.27,78.95
2018,12,14,15,15,11.5,97.5,2.45,6.55,100.5,97.81,80.56
2018,12,14,15,30,19.0,92.0,2.4,6.5,97.0,99.35,81.94
2018,12,14,15,45,13.0,77.0,2.35,6.4,80.0,80.77,65.31
2018,12,14,16,0,7.0,62.0,2.3,6.3,63.0,62.84,49.11
2018,12,14,16,15,4.0,46.5,2.2,6.25,47.0,46.34,34.06
2018,12,14,16,30,1.0,31.0,2.1,6.2,31.0,29.74,18.18
2018,12,14,16,45,7.5,18.5,2.05,6.15,18.5,21.71,0.0
2018,12,14,17,0,14.0,6.0,2.0,6.1,6.0,10.07,0.0
2018,12,14,17,15,7.0,3.0,1.95,6.1,3.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,15,7,15,4.0,3.0,1.05,5.7,3.0,0.0,0.0
2018,12,15,7,30,8.0,6.0,1.2,5.8,6.0,8.01,0.0
2018,12,15,7,45,35.0,19.5,1.3,5.85,22.5,38.97,4.51
2018,12,15,8,0,62.0,33.0,1.4,5.9,39.0,72.44,53.65
2018,12,15,8,15,98.0,48.0,1.5,6.1,63.5,121.05,98.57
2018,12,15,8,30,134.0,63.0,1.6,6.3,88.0,164.04,137.67
2018,12,15,8,45,164.5,78.0,1.65,6.5,116.0,207.02,176.21
2018,12,15,9,0,195.0,93.0,1.7,6.7,144.0,252.67,216.32
2018,12,15,9,15,142.0,102.5,1.75,7.0,142.5,219.44,187.66
2018,12,15,9,30,89.0,112.0,1.8,7.3,141.0,194.95,165.66
2018,12,15,9,45,106.0,130.0,1.85,7.6,168.0,232.87,198.02
2018,12,15,10,0,123.0,148.0,1.9,7.9,195.0,271.9,230.56
2018,12,15,10,15,122.0,155.0,1.85,8.15,205.0,282.07,238.3
2018,12,15,10,30,121.0,162.0,1.8,8.4,215.0,292.07,245.91
2018,12,15,10,45,177.5,171.5,1.75,8.65,253.0,357.6,300.5
2018,12,15,11,0,234.0,181.0,1.7,8.9,291.0,445.56,370.99
2018,12,15,11,15,317.5,177.0,1.6,8.95,331.5,523.75,433.18
2018,12,15,11,30,401.0,173.0,1.5,9.0,372.0,626.16,511.39
2018,12,15,11,45,321.5,177.0,1.4,9.05,338.0,534.67,438.52
2018,12,15,12,0,242.0,181.0,1.3,9.1,304.0,463.46,381.41
2018,12,15,12,15,231.5,198.0,1.15,9.15,315.5,475.18,389.49
2018,12,15,12,30,221.0,215.0,1.0,9.2,327.0,464.6,379.99
2018,12,15,12,45,279.0,202.0,0.9,9.2,341.5,524.79,427.17
2018,12,15,13,0,337.0,189.0,0.8,9.2,356.0,561.51,455.39
2018,12,15,13,15,310.0,187.0,0.7,9.25,337.0,528.82,429.0
2018,12,15,13,30,283.0,185.0,0.6,9.3,318.0,495.91,403.13
2018,12,15,13,45,218.0,176.0,0.55,9.35,275.5,419.52,343.21
2018,12,15,14,0,153.0,167.0,0.5,9.4,233.0,326.66,269.54
2018,12,15,14,15,174.5,149.5,0.45,9.4,220.0,319.77,265.77
2018,12,15,14,30,196.0,132.0,0.4,9.4,207.0,328.29,273.17
2018,12,15,14,45,301.0,119.5,0.4,9.4,222.5,389.17,323.99
2018,12,15,15,0,406.0,107.0,0.4,9.4,238.0,458.93,379.18
2018,12,15,15,15,471.0,92.0,0.35,9.25,226.0,469.34,386.47
2018,12,15,15,30,536.0,77.0,0.3,9.1,214.0,477.09,391.08
2018,12,15,15,45,469.5,68.5,0.3,8.95,173.0,398.96,327.21
2018,12,15,16,0,403.0,60.0,0.3,8.8,132.0,325.27,265.62
2018,12,15,16,15,342.0,49.0,0.3,8.55,98.5,260.36,208.9
2018,12,15,16,30,281.0,38.0,0.3,8.3,65.0,202.37,150.74
2018,12,15,16,45,166.0,23.5,0.35,8.05,37.5,110.43,0.0
2018,12,15,17,0,51.0,9.0,0.4,7.8,10.0,25.8,0.0
2018,12,15,17,15,25.5,4.5,0.4,7.7,5.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.45,7.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.95,6.05,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,12,16,7,15,28.0,4.0,1.9,5.75,4.5,0.0,0.0
2018,12,16,7,30,56.0,8.0,2.0,5.9,9.0,26.99,0.0
2018,12,16,7,45,109.0,19.0,2.15,6.05,27.5,81.9,8.33
2018,12,16,8,0,162.0,30.0,2.3,6.2,46.0,135.51,103.78
2018,12,16,8,15,147.5,44.0,2.4,6.55,64.0,140.82,115.29
2018,12,16,8,30,133.0,58.0,2.5,6.9,82.0,156.21,130.85
2018,12,16,8,45,309.0,65.0,2.6,7.25,139.5,293.68,251.36
2018,12,16,9,0,485.0,72.0,2.7,7.6,197.0,440.29,376.22
2018,12,16,9,15,514.0,79.0,2.75,8.15,230.0,492.26,418.99
2018,12,16,9,30,543.0,86.0,2.8,8.7,263.0,545.18,461.64
2018,12,16,9,45,561.5,94.5,2.9,9.2,294.5,592.1,497.92
2018,12,16,10,0,580.0,103.0,3.0,9.7,326.0,638.55,532.89
2018,12,16,10,15,541.0,118.0,3.05,10.2,338.0,634.1,527.52
2018,12,16,10,30,502.0,133.0,3.1,10.7,350.0,634.03,525.94
2018,12,16,10,45,619.0,116.0,3.15,11.2,397.5,742.86,607.87
2018,12,16,11,0,736.0,99.0,3.2,11.7,445.0,845.32,681.79
2018,12,16,11,15,758.0,97.5,3.2,11.95,463.5,877.61,703.23
2018,12,16,11,30,780.0,96.0,3.2,12.2,482.0,901.39,718.98
2018,12,16,11,45,794.5,94.0,3.2,12.5,492.0,921.04,731.71
2018,12,16,12,0,809.0,92.0,3.2,12.8,502.0,937.61,742.33
2018,12,16,12,15,709.5,116.0,3.2,12.9,475.5,878.11,699.06
2018,12,16,12,30,610.0,140.0,3.2,13.0,449.0,807.13,647.57
2018,12,16,12,45,486.0,160.5,3.2,13.05,404.5,697.83,566.39
2018,12,16,13,0,362.0,181.0,3.2,13.1,360.0,575.58,471.46
2018,12,16,13,15,313.0,183.0,3.15,13.1,334.5,526.73,433.17
2018,12,16,13,30,264.0,185.0,3.1,13.1,309.0,478.37,394.4
2018,12,16,13,45,245.5,179.0,3.05,13.05,290.0,448.65,371.08
2018,12,16,14,0,227.0,173.0,3.0,13.0,271.0,419.06,347.56
2018,12,16,14,15,210.0,157.5,2.95,12.85,243.5,378.82,315.65
2018,12,16,14,30,193.0,142.0,2.9,12.7,216.0,339.01,283.68
2018,12,16,14,45,260.5,126.5,2.85,12.6,216.5,366.65,308.3
2018,12,16,15,0,328.0,111.0,2.8,12.5,217.0,405.7,340.92
2018,12,16,15,15,427.5,89.0,2.7,12.15,209.5,435.3,366.12
2018,12,16,15,30,527.0,67.0,2.6,11.8,202.0,461.38,386.86
2018,12,16,15,45,512.5,59.0,2.45,11.45,171.0,416.82,347.93
2018,12,16,16,0,498.0,51.0,2.3,11.1,140.0,372.44,307.77
2018,12,16,16,15,411.0,42.5,2.2,10.65,102.5,290.34,235.18
2018,12,16,16,30,324.0,34.0,2.1,10.2,65.0,216.45,162.85
2018,12,16,16,45,197.0,21.5,2.0,9.75,37.5,120.51,0.0
2018,12,16,17,0,70.0,9.0,1.9,9.3,10.0,32.67,0.0
2018,12,16,17,15,35.0,4.5,1.8,9.0,5.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,0.9,3.75,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,17,7,15,29.0,4.0,1.05,2.25,4.5,0.0,0.0
2018,12,17,7,30,58.0,8.0,1.1,3.0,9.0,27.62,0.0
2018,12,17,7,45,88.5,20.5,1.1,3.75,27.0,68.27,0.0
2018,12,17,8,0,119.0,33.0,1.1,4.5,45.0,108.84,82.38
2018,12,17,8,15,209.5,45.5,1.3,5.2,78.5,187.64,154.93
2018,12,17,8,30,300.0,58.0,1.5,5.9,112.0,264.93,223.73
2018,12,17,8,45,476.0,59.5,1.7,6.65,170.0,395.37,335.75
2018,12,17,9,0,652.0,61.0,1.9,7.4,228.0,538.32,454.16
2018,12,17,9,15,739.0,59.5,2.05,8.0,277.0,623.44,521.71
2018,12,17,9,30,826.0,58.0,2.2,8.6,326.0,718.65,593.96
2018,12,17,9,45,852.0,59.5,2.3,9.15,361.5,773.42,633.32
2018,12,17,10,0,878.0,61.0,2.4,9.7,397.0,819.16,665.41
2018,12,17,10,15,895.0,61.5,2.45,10.15,426.5,862.21,694.85
2018,12,17,10,30,912.0,62.0,2.5,10.6,456.0,903.27,722.4
2018,12,17,10,45,924.0,62.5,2.55,11.0,479.0,937.49,744.86
2018,12,17,11,0,936.0,63.0,2.6,11.4,502.0,968.92,765.25
2018,12,17,11,15,942.5,64.0,2.55,11.75,517.5,992.8,779.4
2018,12,17,11,30,949.0,65.0,2.5,12.1,533.0,1013.32,791.23
2018,12,17,11,45,952.5,65.0,2.5,12.4,541.0,1026.03,798.44
2018,12,17,12,0,956.0,65.0,2.5,12.7,549.0,1035.09,803.36
2018,12,17,12,15,956.5,65.0,2.5,12.9,549.0,1037.47,804.21
2018,12,17,12,30,957.0,65.0,2.5,13.1,549.0,1036.1,802.74
2018,12,17,12,45,951.5,64.5,2.45,13.3,540.0,1024.42,793.87
2018,12,17,13,0,946.0,64.0,2.4,13.5,531.0,1009.13,782.8
2018,12,17,13,15,939.0,63.0,2.35,13.55,515.0,988.21,768.46
2018,12,17,13,30,932.0,62.0,2.3,13.6,499.0,963.94,751.96
2018,12,17,13,45,921.5,61.0,2.2,13.65,476.0,933.3,730.53
2018,12,17,14,0,911.0,60.0,2.1,13.7,453.0,899.81,707.13
2018,12,17,14,15,896.5,58.0,1.95,13.5,423.5,858.87,678.47
2018,12,17,14,30,882.0,56.0,1.8,13.3,394.0,815.78,648.04
2018,12,17,14,45,859.0,54.0,1.65,13.15,358.5,764.11,610.84
2018,12,17,15,0,836.0,52.0,1.5,13.0,323.0,711.52,572.35
2018,12,17,15,15,801.0,49.0,1.4,12.25,282.5,654.79,531.45
2018,12,17,15,30,766.0,46.0,1.3,11.5,242.0,591.73,484.25
2018,12,17,15,45,645.0,47.0,1.15,10.75,192.0,481.04,395.38
2018,12,17,16,0,524.0,48.0,1.0,10.0,142.0,384.92,315.25
2018,12,17,16,15,453.0,38.0,1.05,9.35,103.5,308.35,248.98
2018,12,17,16,30,382.0,28.0,1.1,8.7,65.0,239.03,180.63
2018,12,17,16,45,259.0,19.0,1.15,8.0,38.5,145.08,6.21
2018,12,17,17,0,136.0,10.0,1.2,7.3,12.0,57.33,0.0
2018,12,17,17,15,68.0,5.0,1.2,7.2,6.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.9,-0.55,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,18,7,15,64.5,5.5,0.95,0.1,6.0,0.0,0.0
2018,12,18,7,30,129.0,11.0,1.0,0.8,12.0,55.42,0.0
2018,12,18,7,45,306.0,19.5,1.05,1.5,43.0,163.57,0.0
2018,12,18,8,0,483.0,28.0,1.1,2.2,74.0,278.34,214.26
2018,12,18,8,15,571.0,33.5,1.35,2.9,115.0,358.2,296.36
2018,12,18,8,30,659.0,39.0,1.6,3.6,156.0,445.44,375.08
2018,12,18,8,45,710.5,43.0,1.8,4.25,198.5,515.61,437.05
2018,12,18,9,0,762.0,47.0,2.0,4.9,241.0,588.88,499.15
2018,12,18,9,15,795.5,49.5,2.1,5.35,280.5,650.11,547.44
2018,12,18,9,30,829.0,52.0,2.2,5.8,320.0,704.89,589.12
2018,12,18,9,45,851.5,54.0,2.25,6.25,355.0,756.87,627.2
2018,12,18,10,0,874.0,56.0,2.3,6.7,390.0,807.93,663.67
2018,12,18,10,15,887.0,57.5,2.25,7.05,418.0,848.87,691.25
2018,12,18,10,30,900.0,59.0,2.2,7.4,446.0,887.62,716.77
2018,12,18,10,45,910.5,60.0,2.1,7.7,469.0,920.95,737.54
2018,12,18,11,0,921.0,61.0,2.0,8.0,492.0,951.48,756.0
2018,12,18,11,15,874.0,73.5,1.9,8.25,493.0,939.95,744.79
2018,12,18,11,30,827.0,86.0,1.8,8.5,494.0,933.68,737.97
2018,12,18,11,45,699.0,118.0,1.7,8.8,466.5,864.03,686.26
2018,12,18,12,0,571.0,150.0,1.6,9.1,439.0,771.25,618.12
2018,12,18,12,15,627.0,136.5,1.55,9.25,454.0,821.17,654.36
2018,12,18,12,30,683.0,123.0,1.5,9.4,469.0,859.12,679.94
2018,12,18,12,45,727.5,111.5,1.4,9.55,475.0,884.19,695.66
2018,12,18,13,0,772.0,100.0,1.3,9.7,481.0,905.0,708.4
2018,12,18,13,15,841.5,81.5,1.25,9.8,485.5,930.97,725.59
2018,12,18,13,30,911.0,63.0,1.2,9.9,490.0,946.19,735.3
2018,12,18,13,45,901.0,61.5,1.15,9.95,467.5,915.87,714.11
2018,12,18,14,0,891.0,60.0,1.1,10.0,445.0,882.75,691.58
2018,12,18,14,15,876.0,59.0,1.05,9.9,416.5,843.43,664.96
2018,12,18,14,30,861.0,58.0,1.0,9.8,388.0,802.07,636.63
2018,12,18,14,45,838.0,55.5,1.0,9.7,353.0,750.52,601.18
2018,12,18,15,0,815.0,53.0,1.0,9.6,318.0,705.15,569.46
2018,12,18,15,15,780.5,50.0,0.9,9.05,278.5,642.59,523.54
2018,12,18,15,30,746.0,47.0,0.8,8.5,239.0,580.76,476.75
2018,12,18,15,45,693.5,43.5,0.75,8.0,197.5,508.2,418.12
2018,12,18,16,0,641.0,40.0,0.7,7.5,156.0,438.76,359.41
2018,12,18,16,15,522.5,35.0,0.8,6.85,113.0,336.65,272.96
2018,12,18,16,30,404.0,30.0,0.9,6.2,70.0,252.16,192.54
2018,12,18,16,45,260.0,20.0,1.0,5.55,41.0,147.27,15.41
2018,12,18,17,0,116.0,10.0,1.1,4.9,12.0,50.36,0.0
2018,12,18,17,15,58.0,5.0,1.05,4.6,6.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.95,3.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,-0.55,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,-0.7,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,-0.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,19,7,15,15.0,2.0,0.65,-0.55,2.0,0.0,0.0
2018,12,19,7,30,30.0,4.0,0.6,-0.1,4.0,14.07,0.0
2018,12,19,7,45,29.0,14.5,0.55,0.35,16.0,28.82,0.0
2018,12,19,8,0,28.0,25.0,0.5,0.8,28.0,44.3,30.5
2018,12,19,8,15,107.5,43.0,0.55,1.3,61.0,118.61,97.75
2018,12,19,8,30,187.0,61.0,0.6,1.8,94.0,191.24,162.76
2018,12,19,8,45,254.5,74.5,0.6,2.25,131.5,271.06,232.51
2018,12,19,9,0,322.0,88.0,0.6,2.7,169.0,344.36,295.07
2018,12,19,9,15,373.5,95.5,0.6,3.3,204.5,404.47,344.79
2018,12,19,9,30,425.0,103.0,0.6,3.9,240.0,468.13,395.8
2018,12,19,9,45,435.0,115.0,0.6,4.45,268.0,507.61,425.54
2018,12,19,10,0,445.0,127.0,0.6,5.0,296.0,546.49,454.2
2018,12,19,10,15,448.5,137.0,0.75,5.6,318.5,576.6,476.9
2018,12,19,10,30,452.0,147.0,0.9,6.2,341.0,605.37,498.33
2018,12,19,10,45,435.0,159.0,1.05,6.85,353.5,616.39,505.56
2018,12,19,11,0,418.0,171.0,1.2,7.5,366.0,624.86,510.94
2018,12,19,11,15,393.5,182.5,1.25,7.8,371.0,602.44,493.13
2018,12,19,11,30,369.0,194.0,1.3,8.1,376.0,598.78,489.31
2018,12,19,11,45,317.5,206.0,1.35,8.4,364.0,567.51,463.7
2018,12,19,12,0,266.0,218.0,1.4,8.7,352.0,534.24,436.63
2018,12,19,12,15,245.0,221.0,1.4,8.8,344.5,518.01,423.61
2018,12,19,12,30,224.0,224.0,1.4,8.9,337.0,479.57,393.64
2018,12,19,12,45,260.0,216.0,1.4,9.0,345.5,524.57,429.51
2018,12,19,13,0,296.0,208.0,1.4,9.1,354.0,546.79,447.31
2018,12,19,13,15,319.5,197.0,1.35,9.1,350.5,551.35,451.41
2018,12,19,13,30,343.0,186.0,1.3,9.1,347.0,554.06,454.26
2018,12,19,13,45,360.0,174.0,1.25,9.1,336.0,547.46,449.89
2018,12,19,14,0,377.0,162.0,1.2,9.1,325.0,538.86,444.04
2018,12,19,14,15,379.5,150.0,1.1,8.95,305.0,534.68,440.68
2018,12,19,14,30,382.0,138.0,1.0,8.8,285.0,509.63,421.5
2018,12,19,14,45,340.0,130.0,0.95,8.65,252.0,435.24,363.3
2018,12,19,15,0,298.0,122.0,0.9,8.5,219.0,381.65,320.34
2018,12,19,15,15,389.5,97.5,0.85,8.05,208.0,420.62,353.25
2018,12,19,15,30,481.0,73.0,0.8,7.6,197.0,439.61,368.22
2018,12,19,15,45,442.0,62.0,0.75,7.1,160.5,378.68,316.88
2018,12,19,16,0,403.0,51.0,0.7,6.6,124.0,320.5,266.69
2018,12,19,16,15,232.0,38.0,0.75,6.35,77.5,189.19,154.66
2018,12,19,16,30,61.0,25.0,0.8,6.1,31.0,67.9,49.49
2018,12,19,16,45,41.5,15.5,0.8,5.8,18.5,40.88,2.74
2018,12,19,17,0,22.0,6.0,0.8,5.5,6.0,13.09,0.0
2018,12,19,17,15,11.0,3.0,0.85,5.4,3.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.75,3.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,7,15,5.0,1.5,1.0,4.45,1.5,0.0,0.0
2018,12,20,7,30,10.0,3.0,1.1,4.6,3.0,6.09,0.0
2018,12,20,7,45,5.0,5.0,1.15,4.8,5.0,6.24,0.0
2018,12,20,8,0,0.0,7.0,1.2,5.0,7.0,5.74,0.0
2018,12,20,8,15,0.0,9.0,1.3,5.15,9.0,7.39,0.72
2018,12,20,8,30,0.0,11.0,1.4,5.3,11.0,9.03,2.28
2018,12,20,8,45,0.0,15.0,1.45,5.5,15.0,12.33,5.27
2018,12,20,9,0,0.0,19.0,1.5,5.7,19.0,15.64,8.24
2018,12,20,9,15,0.0,27.0,1.6,5.9,27.0,22.25,14.13
2018,12,20,9,30,0.0,35.0,1.7,6.1,35.0,28.89,19.98
2018,12,20,9,45,0.0,33.5,1.8,6.3,33.5,27.65,18.84
2018,12,20,10,0,0.0,32.0,1.9,6.5,32.0,26.41,17.7
2018,12,20,10,15,0.0,32.5,1.95,6.7,32.5,26.84,18.02
2018,12,20,10,30,0.0,33.0,2.0,6.9,33.0,27.26,18.33
2018,12,20,10,45,0.0,42.0,2.05,7.1,42.0,34.73,24.82
2018,12,20,11,0,0.0,51.0,2.1,7.3,51.0,42.22,31.28
2018,12,20,11,15,0.0,42.0,2.15,7.45,42.0,34.75,24.72
2018,12,20,11,30,0.0,33.0,2.2,7.6,33.0,27.28,18.18
2018,12,20,11,45,0.0,36.5,2.3,7.75,36.5,30.19,20.69
2018,12,20,12,0,0.0,40.0,2.4,7.9,40.0,33.1,23.18
2018,12,20,12,15,0.0,40.5,2.45,8.0,40.5,33.51,23.53
2018,12,20,12,30,0.0,41.0,2.5,8.1,41.0,33.93,23.88
2018,12,20,12,45,0.0,37.5,2.55,8.25,37.5,31.02,21.35
2018,12,20,13,0,0.0,34.0,2.6,8.4,34.0,28.11,18.83
2018,12,20,13,15,0.0,36.0,2.6,8.55,36.0,29.77,20.27
2018,12,20,13,30,0.0,38.0,2.6,8.7,38.0,31.42,21.72
2018,12,20,13,45,0.0,35.0,2.65,8.85,35.0,28.92,19.57
2018,12,20,14,0,0.0,32.0,2.7,9.0,32.0,26.43,17.42
2018,12,20,14,15,0.0,28.0,2.9,9.75,28.0,23.11,14.5
2018,12,20,14,30,0.0,24.0,3.1,10.5,24.0,19.79,11.59
2018,12,20,14,45,0.0,22.0,3.3,11.2,22.0,18.13,10.12
2018,12,20,15,0,0.0,20.0,3.5,11.9,20.0,16.47,8.66
2018,12,20,15,15,0.0,15.0,3.6,12.45,15.0,12.34,5.05
