Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,15,30,0.0,10.0,3.7,13.0,10.0,8.22,1.45
2018,12,20,15,45,0.0,9.0,3.8,13.5,9.0,7.39,0.7
2018,12,20,16,0,0.0,8.0,3.9,14.0,8.0,6.57,0.0
2018,12,20,16,15,0.0,6.5,4.15,14.4,6.5,5.33,0.0
2018,12,20,16,30,0.0,5.0,4.4,14.8,5.0,4.1,0.0
2018,12,20,16,45,0.0,3.0,4.65,15.15,3.0,2.46,0.0
2018,12,20,17,0,0.0,1.0,4.9,15.5,1.0,0.85,0.0
2018,12,20,17,15,0.0,0.5,5.0,15.8,0.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,5.2,16.45,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,5.3,16.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,5.3,16.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,5.3,16.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,4.7,16.85,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,3.8,16.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,21,7,15,10.5,2.0,2.95,12.85,2.0,0.0,0.0
2018,12,21,7,30,21.0,4.0,3.1,13.0,4.0,10.8,0.0
2018,12,21,7,45,11.5,13.0,3.25,13.15,13.0,15.89,0.0
2018,12,21,8,0,2.0,22.0,3.4,13.3,22.0,19.09,8.98
2018,12,21,8,15,72.0,35.5,3.5,13.5,48.0,79.3,60.85
2018,12,21,8,30,142.0,49.0,3.6,13.7,74.0,147.97,120.75
2018,12,21,8,45,236.0,42.0,3.7,13.9,96.0,214.3,179.4
2018,12,21,9,0,330.0,35.0,3.8,14.1,118.0,284.58,240.99
2018,12,21,9,15,170.0,40.0,3.9,14.2,83.0,183.86,155.11
2018,12,21,9,30,10.0,45.0,4.0,14.3,48.0,46.4,34.5
2018,12,21,9,45,96.0,63.0,4.05,14.45,99.0,154.47,129.16
2018,12,21,10,0,182.0,81.0,4.1,14.6,150.0,250.97,212.0
2018,12,21,10,15,121.0,92.5,4.1,14.75,140.0,218.9,183.0
2018,12,21,10,30,60.0,104.0,4.1,14.9,130.0,166.37,137.0
2018,12,21,10,45,57.0,113.0,4.1,15.05,138.5,159.86,131.36
2018,12,21,11,0,54.0,122.0,4.1,15.2,147.0,167.78,137.58
2018,12,21,11,15,36.5,134.5,3.95,15.25,151.5,165.73,134.88
2018,12,21,11,30,19.0,147.0,3.8,15.3,156.0,149.69,120.66
2018,12,21,11,45,30.0,147.5,3.7,15.3,162.5,174.38,141.47
2018,12,21,12,0,41.0,148.0,3.6,15.3,169.0,185.71,151.18
2018,12,21,12,15,33.0,164.5,3.5,15.25,181.5,197.09,160.02
2018,12,21,12,30,25.0,181.0,3.4,15.2,194.0,191.58,155.09
2018,12,21,12,45,13.0,139.5,3.3,15.15,146.0,135.96,108.92
2018,12,21,13,0,1.0,98.0,3.2,15.1,98.0,83.65,64.98
2018,12,21,13,15,62.5,140.5,3.15,14.95,169.5,197.39,162.25
2018,12,21,13,30,124.0,183.0,3.1,14.8,241.0,325.3,268.01
2018,12,21,13,45,76.0,144.0,3.0,14.6,179.0,212.97,175.43
2018,12,21,14,0,28.0,105.0,2.9,14.4,117.0,124.59,100.9
2018,12,21,14,15,45.0,101.0,2.85,14.2,119.0,134.73,110.42
2018,12,21,14,30,62.0,97.0,2.8,14.0,121.0,157.67,130.4
2018,12,21,14,45,148.0,101.0,2.8,13.8,151.5,245.38,206.07
2018,12,21,15,0,234.0,105.0,2.8,13.6,182.0,311.38,262.14
2018,12,21,15,15,150.0,88.0,2.75,13.25,135.0,220.71,185.19
2018,12,21,15,30,66.0,71.0,2.7,12.9,88.0,124.09,102.13
2018,12,21,15,45,78.5,65.5,2.65,12.6,82.5,124.37,102.21
2018,12,21,16,0,91.0,60.0,2.6,12.3,77.0,124.2,101.13
2018,12,21,16,15,75.0,47.5,2.55,11.9,59.0,98.38,77.59
2018,12,21,16,30,59.0,35.0,2.5,11.5,41.0,74.52,54.3
2018,12,21,16,45,35.0,21.0,2.45,11.15,24.0,41.57,7.25
2018,12,21,17,0,11.0,7.0,2.4,10.8,7.0,10.0,0.0
2018,12,21,17,15,5.5,3.5,2.5,10.45,3.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.5,7.45,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.55,6.8,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.15,5.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.95,5.35,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.8,5.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.25,4.1,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,12,22,7,15,44.0,5.0,1.9,2.45,5.0,0.0,0.0
2018,12,22,7,30,88.0,10.0,2.0,2.8,10.0,39.34,0.0
2018,12,22,7,45,240.5,20.5,2.15,3.15,38.0,132.97,0.0
2018,12,22,8,0,393.0,31.0,2.3,3.5,66.0,242.8,181.35
2018,12,22,8,15,490.0,38.5,2.4,3.95,106.5,323.42,267.32
2018,12,22,8,30,587.0,46.0,2.5,4.4,147.0,413.29,348.98
2018,12,22,8,45,649.5,51.0,2.6,4.9,190.0,482.14,410.7
2018,12,22,9,0,712.0,56.0,2.7,5.4,233.0,561.52,478.51
2018,12,22,9,15,750.5,59.0,2.8,5.8,273.0,625.4,530.68
2018,12,22,9,30,789.0,62.0,2.9,6.2,313.0,690.24,581.07
2018,12,22,9,45,816.0,64.0,3.0,6.55,348.5,745.45,622.71
2018,12,22,10,0,843.0,66.0,3.1,6.9,384.0,800.0,662.97
2018,12,22,10,15,859.0,67.0,3.05,7.15,413.0,842.86,692.95
2018,12,22,10,30,875.0,68.0,3.0,7.4,442.0,883.69,720.95
2018,12,22,10,45,885.5,69.5,3.0,7.65,465.0,908.29,737.02
2018,12,22,11,0,896.0,71.0,3.0,7.9,488.0,939.33,757.85
2018,12,22,11,15,903.5,72.0,2.95,8.1,504.0,963.97,773.59
2018,12,22,11,30,911.0,73.0,2.9,8.3,520.0,985.44,787.06
2018,12,22,11,45,893.5,77.5,2.85,8.5,522.0,983.9,784.23
2018,12,22,12,0,876.0,82.0,2.8,8.7,524.0,989.59,786.93
2018,12,22,12,15,896.0,77.0,2.75,8.85,529.5,993.9,788.89
2018,12,22,12,30,916.0,72.0,2.7,9.0,535.0,1005.69,796.3
2018,12,22,12,45,914.5,71.5,2.6,9.15,528.5,998.76,790.07
2018,12,22,13,0,913.0,71.0,2.5,9.3,522.0,988.29,781.7
2018,12,22,13,15,907.0,69.5,2.45,9.3,507.0,968.68,768.04
2018,12,22,13,30,901.0,68.0,2.4,9.3,492.0,945.81,752.24
2018,12,22,13,45,890.5,67.0,2.35,9.35,470.0,916.35,731.69
2018,12,22,14,0,880.0,66.0,2.3,9.4,448.0,884.14,709.16
2018,12,22,14,15,863.0,64.0,2.2,9.3,418.5,842.4,679.5
2018,12,22,14,30,846.0,62.0,2.1,9.2,389.0,807.01,654.3
2018,12,22,14,45,766.0,67.5,1.95,9.05,343.5,720.3,590.0
2018,12,22,15,0,686.0,73.0,1.8,8.9,298.0,641.34,530.57
2018,12,22,15,15,712.5,62.0,1.6,8.4,271.0,612.82,509.05
2018,12,22,15,30,739.0,51.0,1.4,7.9,244.0,585.51,487.1
2018,12,22,15,45,690.5,46.5,1.15,7.4,202.5,514.34,427.25
2018,12,22,16,0,642.0,42.0,0.9,6.9,161.0,445.94,367.84
2018,12,22,16,15,561.0,36.0,0.85,6.15,120.5,361.91,294.97
2018,12,22,16,30,480.0,30.0,0.8,5.4,80.0,284.6,220.96
2018,12,22,16,45,323.5,21.5,0.8,4.65,48.0,179.33,59.56
2018,12,22,17,0,167.0,13.0,0.8,3.9,16.0,72.46,0.0
2018,12,22,17,15,83.5,6.5,0.8,3.7,8.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,1.85,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.8,0.05,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,-0.7,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.85,-2.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.75,-2.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,23,7,15,54.5,4.5,0.7,-1.8,4.5,0.0,0.0
2018,12,23,7,30,109.0,9.0,0.7,-1.3,9.0,45.67,0.0
2018,12,23,7,45,282.0,18.0,0.65,-0.75,38.0,147.24,0.0
2018,12,23,8,0,455.0,27.0,0.6,-0.2,67.0,259.57,192.91
2018,12,23,8,15,544.5,33.5,0.55,0.3,107.5,339.19,279.2
2018,12,23,8,30,634.0,40.0,0.5,0.8,148.0,426.62,356.92
2018,12,23,8,45,684.5,44.5,0.45,1.35,189.5,495.62,415.92
2018,12,23,9,0,735.0,49.0,0.4,1.9,231.0,567.65,474.33
2018,12,23,9,15,770.0,52.0,0.4,2.7,270.5,629.62,520.98
2018,12,23,9,30,805.0,55.0,0.4,3.5,310.0,692.39,565.65
2018,12,23,9,45,829.0,56.5,0.4,4.3,345.0,744.98,601.11
2018,12,23,10,0,853.0,58.0,0.4,5.1,380.0,788.59,629.1
2018,12,23,10,15,868.5,60.0,0.5,5.8,409.5,832.05,658.49
2018,12,23,10,30,884.0,62.0,0.6,6.5,439.0,873.57,686.11
2018,12,23,10,45,894.0,63.5,0.65,7.2,462.0,907.19,706.94
2018,12,23,11,0,904.0,65.0,0.7,7.9,485.0,938.08,725.83
2018,12,23,11,15,908.5,66.0,0.8,8.3,500.0,960.14,740.57
2018,12,23,11,30,913.0,67.0,0.9,8.7,515.0,978.92,753.28
2018,12,23,11,45,915.0,68.0,0.95,9.15,523.5,991.87,761.03
2018,12,23,12,0,917.0,69.0,1.0,9.6,532.0,1001.29,766.63
2018,12,23,12,15,917.0,69.0,1.05,9.85,532.5,1003.82,768.39
2018,12,23,12,30,917.0,69.0,1.1,10.1,533.0,1002.75,768.0
2018,12,23,12,45,913.5,69.0,1.2,10.35,526.0,994.66,764.08
2018,12,23,13,0,910.0,69.0,1.3,10.6,519.0,983.05,757.92
2018,12,23,13,15,900.0,69.0,1.35,10.7,503.5,961.8,744.81
2018,12,23,13,30,890.0,69.0,1.4,10.8,488.0,937.43,729.65
2018,12,23,13,45,876.5,68.5,1.45,10.85,465.5,906.23,709.83
2018,12,23,14,0,863.0,68.0,1.5,10.9,443.0,881.79,694.64
2018,12,23,14,15,628.0,101.5,1.5,10.8,365.0,701.43,565.89
2018,12,23,14,30,393.0,135.0,1.5,10.7,287.0,517.02,426.21
2018,12,23,14,45,328.0,125.5,1.45,10.6,245.0,421.23,351.9
2018,12,23,15,0,263.0,116.0,1.4,10.5,203.0,348.41,292.78
2018,12,23,15,15,135.0,98.5,1.3,9.9,143.0,209.78,176.76
2018,12,23,15,30,7.0,81.0,1.2,9.3,83.0,77.78,62.02
2018,12,23,15,45,5.0,67.0,1.05,8.7,68.5,63.09,49.41
2018,12,23,16,0,3.0,53.0,0.9,8.1,54.0,48.59,36.6
2018,12,23,16,15,1.5,39.0,1.0,7.85,39.5,34.46,23.95
2018,12,23,16,30,0.0,25.0,1.1,7.6,25.0,20.65,11.37
2018,12,23,16,45,11.0,15.5,1.2,7.35,15.5,18.13,1.99
2018,12,23,17,0,22.0,6.0,1.3,7.1,6.0,13.24,0.0
2018,12,23,17,15,11.0,3.0,1.4,7.25,3.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.95,1.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,12,24,7,15,42.0,4.0,1.05,0.45,4.0,0.0,0.0
2018,12,24,7,30,84.0,8.0,1.1,1.0,8.0,35.95,0.0
2018,12,24,7,45,269.0,18.0,1.2,1.55,37.5,141.03,0.0
2018,12,24,8,0,454.0,28.0,1.3,2.1,67.0,258.07,189.57
2018,12,24,8,15,551.0,34.5,1.5,2.55,109.0,342.2,281.88
2018,12,24,8,30,648.0,41.0,1.7,3.0,151.0,434.29,365.66
2018,12,24,8,45,698.0,45.0,1.85,3.5,192.5,503.26,427.36
2018,12,24,9,0,748.0,49.0,2.0,4.0,234.0,575.05,488.95
2018,12,24,9,15,791.5,51.5,2.05,4.3,276.0,642.96,543.62
2018,12,24,9,30,835.0,54.0,2.1,4.6,318.0,712.33,596.84
2018,12,24,9,45,859.5,55.5,2.15,4.9,354.0,759.01,631.17
2018,12,24,10,0,884.0,57.0,2.2,5.2,390.0,811.66,669.37
2018,12,24,10,15,900.5,58.5,2.15,5.5,420.5,856.39,699.89
2018,12,24,10,30,917.0,60.0,2.1,5.8,451.0,899.14,728.38
2018,12,24,10,45,928.5,61.0,2.1,6.1,474.5,934.39,751.53
2018,12,24,11,0,940.0,62.0,2.1,6.4,498.0,966.87,772.54
2018,12,24,11,15,947.0,62.5,2.05,6.65,514.5,991.39,787.32
2018,12,24,11,30,954.0,63.0,2.0,6.9,531.0,1012.57,799.78
2018,12,24,11,45,957.5,63.5,1.95,7.15,540.0,1026.87,807.5
2018,12,24,12,0,961.0,64.0,1.9,7.4,549.0,1037.5,812.87
2018,12,24,12,15,962.0,63.0,1.85,7.6,549.5,1039.88,812.88
2018,12,24,12,30,963.0,62.0,1.8,7.8,550.0,1038.48,810.58
2018,12,24,12,45,960.5,62.0,1.75,7.95,543.0,1031.25,804.68
2018,12,24,13,0,958.0,62.0,1.7,8.1,536.0,1020.32,796.48
2018,12,24,13,15,952.5,61.0,1.65,8.15,521.5,1001.48,783.36
2018,12,24,13,30,947.0,60.0,1.6,8.2,507.0,979.19,768.06
2018,12,24,13,45,938.0,59.0,1.6,8.25,485.0,950.35,749.06
2018,12,24,14,0,929.0,58.0,1.6,8.3,463.0,918.5,727.95
2018,12,24,14,15,915.0,56.5,1.55,8.2,434.0,878.82,700.83
2018,12,24,14,30,901.0,55.0,1.5,8.1,405.0,836.85,671.84
2018,12,24,14,45,881.0,53.0,1.45,8.0,370.5,787.37,636.91
2018,12,24,15,0,861.0,51.0,1.4,7.9,336.0,736.62,600.39
2018,12,24,15,15,831.0,48.0,1.2,7.35,296.0,676.32,555.09
2018,12,24,15,30,801.0,45.0,1.0,6.8,256.0,616.34,508.78
2018,12,24,15,45,754.5,41.5,0.85,6.2,213.5,550.92,455.6
2018,12,24,16,0,708.0,38.0,0.7,5.6,171.0,482.15,396.85
2018,12,24,16,15,630.5,33.0,0.75,4.95,129.0,398.02,324.68
2018,12,24,16,30,553.0,28.0,0.8,4.3,87.0,320.36,250.89
2018,12,24,16,45,381.0,20.5,0.9,3.65,52.5,200.43,86.29
2018,12,24,17,0,209.0,13.0,1.0,3.0,18.0,88.61,0.0
2018,12,24,17,15,104.5,6.5,1.0,2.85,9.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,0.95,-0.15,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,0.85,-1.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,0.85,-2.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,0.9,-2.45,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,0.85,-2.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,25,7,15,3.5,1.5,0.9,-1.7,1.5,0.0,0.0
2018,12,25,7,30,7.0,3.0,1.0,-1.0,3.0,4.98,0.0
2018,12,25,7,45,17.5,17.0,1.1,-0.35,18.0,21.46,0.0
2018,12,25,8,0,28.0,31.0,1.2,0.3,33.0,48.09,31.75
2018,12,25,8,15,90.5,45.5,1.2,0.85,59.5,104.4,85.05
2018,12,25,8,30,153.0,60.0,1.2,1.4,86.0,169.85,144.33
2018,12,25,8,45,200.5,74.5,1.25,1.95,118.0,222.8,192.16
2018,12,25,9,0,248.0,89.0,1.3,2.5,150.0,280.15,242.8
2018,12,25,9,15,328.5,96.5,1.2,3.2,191.5,370.94,319.8
2018,12,25,9,30,409.0,104.0,1.1,3.9,233.0,454.02,387.64
2018,12,25,9,45,614.0,85.5,1.0,4.6,304.0,616.01,515.26
2018,12,25,10,0,819.0,67.0,0.9,5.3,375.0,778.82,632.08
2018,12,25,10,15,801.5,75.0,0.85,5.85,396.0,801.48,643.13
2018,12,25,10,30,784.0,83.0,0.8,6.4,417.0,820.13,653.07
2018,12,25,10,45,568.5,132.5,0.75,6.9,381.5,702.94,565.47
2018,12,25,11,0,353.0,182.0,0.7,7.4,346.0,556.05,452.29
2018,12,25,11,15,354.0,188.5,0.65,7.65,357.5,571.49,464.3
2018,12,25,11,30,355.0,195.0,0.6,7.9,369.0,585.72,473.35
2018,12,25,11,45,357.5,198.5,0.55,8.15,376.5,596.3,479.78
2018,12,25,12,0,360.0,202.0,0.5,8.4,384.0,605.6,485.28
2018,12,25,12,15,379.5,198.5,0.55,8.5,390.5,621.35,497.64
2018,12,25,12,30,399.0,195.0,0.6,8.6,397.0,635.69,508.93
2018,12,25,12,45,577.0,151.5,0.7,8.75,439.5,776.74,614.27
2018,12,25,13,0,755.0,108.0,0.8,8.9,482.0,901.0,700.53
2018,12,25,13,15,598.5,138.0,0.8,8.9,429.5,776.6,612.34
2018,12,25,13,30,442.0,168.0,0.8,8.9,377.0,646.83,519.05
2018,12,25,13,45,427.5,157.0,0.75,8.9,351.5,610.74,493.87
2018,12,25,14,0,413.0,146.0,0.7,8.9,326.0,573.58,466.45
2018,12,25,14,15,306.5,138.0,0.65,8.85,267.0,438.98,362.44
2018,12,25,14,30,200.0,130.0,0.6,8.8,208.0,330.96,275.95
2018,12,25,14,45,280.0,105.0,0.6,8.7,204.0,376.4,315.47
2018,12,25,15,0,360.0,80.0,0.6,8.6,200.0,394.43,331.45
2018,12,25,15,15,287.0,86.0,0.55,8.3,174.5,335.22,281.83
2018,12,25,15,30,214.0,92.0,0.5,8.0,149.0,265.64,223.62
2018,12,25,15,45,303.0,72.0,0.45,7.65,138.0,302.43,254.07
2018,12,25,16,0,392.0,52.0,0.4,7.3,127.0,319.57,265.51
2018,12,25,16,15,433.0,42.5,0.4,6.95,105.5,309.25,252.08
2018,12,25,16,30,474.0,33.0,0.4,6.6,84.0,294.27,229.0
2018,12,25,16,45,317.0,23.5,0.4,6.25,51.0,181.9,84.44
2018,12,25,17,0,160.0,14.0,0.4,5.9,18.0,71.56,0.0
2018,12,25,17,15,80.0,7.0,0.45,5.7,9.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,0.95,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.9,0.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,0.95,-2.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,12,26,7,15,27.0,3.0,1.1,-2.1,3.0,0.0,0.0
2018,12,26,7,30,54.0,6.0,1.3,-1.5,6.0,23.66,0.0
2018,12,26,7,45,201.5,18.5,1.45,-0.9,33.0,95.47,0.0
2018,12,26,8,0,349.0,31.0,1.6,-0.3,60.0,218.22,159.2
2018,12,26,8,15,446.0,39.0,1.6,0.25,99.0,297.95,247.63
2018,12,26,8,30,543.0,47.0,1.6,0.8,138.0,385.76,327.88
2018,12,26,8,45,603.0,52.5,1.55,1.35,179.5,457.06,391.15
2018,12,26,9,0,663.0,58.0,1.5,1.9,221.0,532.66,455.23
2018,12,26,9,15,702.0,62.5,1.45,2.65,260.5,596.2,506.31
2018,12,26,9,30,741.0,67.0,1.4,3.4,300.0,656.2,550.93
2018,12,26,9,45,768.0,69.5,1.3,4.15,335.0,710.61,589.03
2018,12,26,10,0,795.0,72.0,1.2,4.9,370.0,764.48,625.17
2018,12,26,10,15,813.0,74.5,1.2,5.55,400.0,809.87,655.35
2018,12,26,10,30,831.0,77.0,1.2,6.2,430.0,853.53,683.7
2018,12,26,10,45,843.5,78.5,1.15,6.85,453.5,888.95,704.86
2018,12,26,11,0,856.0,80.0,1.1,7.5,477.0,921.84,723.92
2018,12,26,11,15,864.0,81.0,1.05,7.85,493.5,947.08,738.2
2018,12,26,11,30,872.0,82.0,1.0,8.2,510.0,969.22,750.35
2018,12,26,11,45,875.5,83.0,1.0,8.55,519.0,983.75,758.38
2018,12,26,12,0,879.0,84.0,1.0,8.9,528.0,994.83,764.33
2018,12,26,12,15,884.5,81.5,1.0,9.05,529.5,999.84,766.95
2018,12,26,12,30,890.0,79.0,1.0,9.2,531.0,990.13,759.99
2018,12,26,12,45,893.5,76.5,1.0,9.35,525.5,986.05,757.21
2018,12,26,13,0,897.0,74.0,1.0,9.5,520.0,978.41,752.12
2018,12,26,13,15,891.0,73.5,1.0,9.5,506.0,960.8,740.91
2018,12,26,13,30,885.0,73.0,1.0,9.5,492.0,939.96,727.74
2018,12,26,13,45,874.5,71.5,1.0,9.5,470.5,920.4,715.52
2018,12,26,14,0,864.0,70.0,1.0,9.5,449.0,887.79,694.26
2018,12,26,14,15,848.0,68.5,1.0,9.35,421.0,847.81,668.18
2018,12,26,14,30,832.0,67.0,1.0,9.2,393.0,805.76,640.29
2018,12,26,14,45,809.5,64.5,1.0,9.05,359.0,755.4,605.86
2018,12,26,15,0,787.0,62.0,1.0,8.9,325.0,704.01,569.87
2018,12,26,15,15,754.0,58.5,0.9,8.25,286.5,643.06,525.45
2018,12,26,15,30,721.0,55.0,0.8,7.6,248.0,582.6,480.04
2018,12,26,15,45,670.5,50.5,0.75,7.0,206.5,510.74,422.47
2018,12,26,16,0,620.0,46.0,0.7,6.4,165.0,441.69,364.67
2018,12,26,16,15,537.5,40.0,0.75,5.65,124.5,363.25,297.27
2018,12,26,16,30,455.0,34.0,0.8,4.9,84.0,286.96,226.55
2018,12,26,16,45,303.5,24.0,0.9,4.2,51.0,177.85,90.67
2018,12,26,17,0,152.0,14.0,1.0,3.5,18.0,68.84,0.0
2018,12,26,17,15,76.0,7.0,0.95,3.15,9.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,0.9,0.95,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,0.95,0.6,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,0.95,-0.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,0.85,-0.75,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.8,-1.65,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.75,-2.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.7,-2.25,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.7,-2.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.7,-2.15,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.7,-2.25,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.75,-2.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,27,7,15,6.0,1.5,1.0,-1.8,1.5,0.0,0.0
2018,12,27,7,30,12.0,3.0,1.2,-1.3,3.0,6.66,0.0
2018,12,27,7,45,19.0,16.5,1.4,-0.85,17.5,21.56,0.0
2018,12,27,8,0,26.0,30.0,1.6,-0.4,32.0,45.54,29.27
2018,12,27,8,15,48.0,46.0,1.65,-0.05,53.0,83.92,67.34
2018,12,27,8,30,70.0,62.0,1.7,0.3,74.0,115.94,97.37
2018,12,27,8,45,71.5,75.5,1.7,0.6,90.5,134.05,114.52
2018,12,27,9,0,73.0,89.0,1.7,0.9,107.0,152.56,131.5
2018,12,27,9,15,47.5,100.0,1.7,1.3,112.5,136.43,117.0
2018,12,27,9,30,22.0,111.0,1.7,1.7,118.0,130.06,110.62
2018,12,27,9,45,27.0,127.5,1.65,2.05,137.0,152.71,130.33
2018,12,27,10,0,32.0,144.0,1.6,2.4,156.0,175.9,150.15
2018,12,27,10,15,73.5,162.0,1.7,2.95,192.5,232.57,199.57
2018,12,27,10,30,115.0,180.0,1.8,3.5,229.0,309.64,264.78
2018,12,27,10,45,70.5,155.5,1.85,4.05,186.0,221.44,188.6
2018,12,27,11,0,26.0,131.0,1.9,4.6,143.0,151.78,127.47
2018,12,27,11,15,13.0,106.5,1.9,5.05,112.5,103.31,85.15
2018,12,27,11,30,0.0,82.0,1.9,5.5,82.0,68.1,53.93
2018,12,27,11,45,0.0,61.0,1.9,5.95,61.0,50.56,38.61
2018,12,27,12,0,0.0,40.0,1.9,6.4,40.0,33.1,23.33
2018,12,27,12,15,0.0,53.5,1.9,6.65,53.5,44.32,33.09
2018,12,27,12,30,0.0,67.0,1.9,6.9,67.0,55.57,42.8
2018,12,27,12,45,6.0,97.5,1.9,7.15,100.5,87.97,70.99
2018,12,27,13,0,12.0,128.0,1.9,7.4,134.0,123.38,101.45
2018,12,27,13,15,22.5,140.5,1.85,7.45,151.5,159.09,132.18
2018,12,27,13,30,33.0,153.0,1.8,7.5,169.0,183.79,153.39
2018,12,27,13,45,37.0,159.5,1.75,7.55,176.5,195.66,163.51
2018,12,27,14,0,41.0,166.0,1.7,7.6,184.0,208.0,174.05
2018,12,27,14,15,29.5,141.0,1.6,7.5,153.5,167.69,139.95
2018,12,27,14,30,18.0,116.0,1.5,7.4,123.0,118.35,97.85
2018,12,27,14,45,9.5,97.0,1.35,7.3,100.5,92.25,75.29
2018,12,27,15,0,1.0,78.0,1.2,7.2,78.0,67.1,53.3
2018,12,27,15,15,80.5,87.5,1.2,7.0,109.0,156.35,132.99
2018,12,27,15,30,160.0,97.0,1.2,6.8,140.0,235.9,201.38
2018,12,27,15,45,161.0,84.0,1.15,6.65,121.0,214.39,181.91
2018,12,27,16,0,162.0,71.0,1.1,6.5,102.0,192.75,162.07
2018,12,27,16,15,99.5,52.0,1.05,6.2,69.5,117.55,95.94
2018,12,27,16,30,37.0,33.0,1.0,5.9,37.0,59.18,43.97
2018,12,27,16,45,24.5,20.5,1.0,5.6,22.5,36.1,15.69
2018,12,27,17,0,12.0,8.0,1.0,5.3,8.0,11.34,0.0
2018,12,27,17,15,6.0,4.0,1.1,5.35,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,28,7,15,4.5,2.0,3.4,13.6,2.0,0.0,0.0
2018,12,28,7,30,9.0,4.0,3.3,13.7,4.0,3.41,0.0
2018,12,28,7,45,4.5,13.5,3.25,13.75,13.5,13.29,0.0
2018,12,28,8,0,0.0,23.0,3.2,13.8,23.0,19.63,8.54
2018,12,28,8,15,0.0,37.0,3.2,14.05,37.0,33.24,21.82
2018,12,28,8,30,0.0,51.0,3.2,14.3,51.0,46.33,33.44
2018,12,28,8,45,1.5,67.0,3.2,14.5,67.5,62.6,47.63
2018,12,28,9,0,3.0,83.0,3.2,14.7,84.0,78.96,61.77
2018,12,28,9,15,2.0,80.0,3.2,14.95,80.5,72.13,56.03
2018,12,28,9,30,1.0,77.0,3.2,15.2,77.0,66.76,51.4
2018,12,28,9,45,11.0,87.5,3.2,15.45,91.5,84.17,66.41
2018,12,28,10,0,21.0,98.0,3.2,15.7,106.0,110.94,89.16
2018,12,28,10,15,10.5,77.5,3.2,15.9,81.5,73.44,57.08
2018,12,28,10,30,0.0,57.0,3.2,16.1,57.0,47.2,34.41
2018,12,28,10,45,0.0,69.0,3.2,16.25,69.0,57.21,42.78
2018,12,28,11,0,0.0,81.0,3.2,16.4,81.0,67.25,51.1
2018,12,28,11,15,0.0,74.5,3.25,16.6,74.5,61.82,46.45
2018,12,28,11,30,0.0,68.0,3.3,16.8,68.0,56.4,41.83
2018,12,28,11,45,0.0,46.5,3.3,16.95,46.5,38.5,26.78
2018,12,28,12,0,0.0,25.0,3.3,17.1,25.0,20.66,11.77
2018,12,28,12,15,0.0,25.5,3.25,17.15,25.5,21.07,12.11
2018,12,28,12,30,0.0,26.0,3.2,17.2,26.0,21.49,12.46
2018,12,28,12,45,0.0,28.0,3.15,17.25,28.0,23.14,13.86
2018,12,28,13,0,0.0,30.0,3.1,17.3,30.0,24.8,15.25
2018,12,28,13,15,0.0,27.5,3.0,17.25,27.5,22.72,13.53
2018,12,28,13,30,0.0,25.0,2.9,17.2,25.0,20.65,11.8
2018,12,28,13,45,0.0,28.0,2.8,17.15,28.0,23.13,13.92
2018,12,28,14,0,0.0,31.0,2.7,17.1,31.0,25.6,16.04
2018,12,28,14,15,0.0,35.5,2.45,17.0,35.5,29.33,19.24
2018,12,28,14,30,0.0,40.0,2.2,16.9,40.0,33.05,22.44
2018,12,28,14,45,0.0,30.0,1.95,16.8,30.0,24.75,15.45
2018,12,28,15,0,0.0,20.0,1.7,16.7,20.0,16.48,8.43
2018,12,28,15,15,0.0,15.5,1.55,16.45,15.5,12.76,5.27
2018,12,28,15,30,0.0,11.0,1.4,16.2,11.0,9.04,2.09
2018,12,28,15,45,0.0,9.5,1.25,15.9,9.5,7.8,1.02
2018,12,28,16,0,0.0,8.0,1.1,15.6,8.0,6.57,0.0
2018,12,28,16,15,0.0,7.0,1.1,15.35,7.0,5.74,0.0
2018,12,28,16,30,0.0,6.0,1.1,15.1,6.0,4.92,0.0
2018,12,28,16,45,0.0,4.0,1.1,14.8,4.0,3.28,0.0
2018,12,28,17,0,0.0,2.0,1.1,14.5,2.0,1.71,0.0
2018,12,28,17,15,0.0,1.0,1.1,14.5,1.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,29,7,15,11.5,2.0,0.8,7.0,2.0,0.0,0.0
2018,12,29,7,30,23.0,4.0,0.8,7.5,4.0,3.41,0.0
2018,12,29,7,45,50.5,17.0,0.8,7.95,20.0,34.21,0.0
2018,12,29,8,0,78.0,30.0,0.8,8.4,36.0,84.39,55.8
2018,12,29,8,15,117.5,45.5,0.95,8.85,61.5,127.43,101.13
2018,12,29,8,30,157.0,61.0,1.1,9.3,87.0,172.82,142.32
2018,12,29,8,45,178.5,76.5,1.25,9.7,114.0,211.33,176.75
2018,12,29,9,0,200.0,92.0,1.4,10.1,141.0,251.74,212.0
2018,12,29,9,15,296.0,99.0,1.45,10.55,185.0,334.14,282.06
2018,12,29,9,30,392.0,106.0,1.5,11.0,229.0,441.66,369.7
2018,12,29,9,45,452.0,109.0,1.55,11.4,266.5,507.91,422.05
2018,12,29,10,0,512.0,112.0,1.6,11.8,304.0,577.35,475.77
2018,12,29,10,15,502.0,124.5,1.6,12.15,325.0,601.94,492.59
2018,12,29,10,30,492.0,137.0,1.6,12.5,346.0,624.14,507.62
2018,12,29,10,45,401.0,162.5,1.6,12.8,339.0,586.19,475.51
2018,12,29,11,0,310.0,188.0,1.6,13.1,332.0,522.91,424.73
2018,12,29,11,15,297.5,198.5,1.55,13.3,340.5,530.04,429.23
2018,12,29,11,30,285.0,209.0,1.5,13.5,349.0,535.7,432.04
2018,12,29,11,45,289.0,212.5,1.45,13.75,357.0,547.1,439.73
2018,12,29,12,0,293.0,216.0,1.4,14.0,365.0,557.52,446.62
2018,12,29,12,15,287.0,217.5,1.4,14.15,363.5,554.52,443.77
2018,12,29,12,30,281.0,219.0,1.4,14.3,362.0,550.43,440.31
2018,12,29,12,45,294.5,214.0,1.4,14.45,362.5,556.1,444.9
2018,12,29,13,0,308.0,209.0,1.4,14.6,363.0,560.51,448.51
2018,12,29,13,15,250.5,209.5,1.35,14.6,332.5,502.54,403.35
2018,12,29,13,30,193.0,210.0,1.3,14.6,302.0,425.24,343.53
2018,12,29,13,45,175.0,201.5,1.25,14.65,282.0,394.98,320.3
2018,12,29,14,0,157.0,193.0,1.2,14.7,262.0,365.14,296.87
2018,12,29,14,15,182.0,179.5,1.1,14.55,255.0,366.8,299.42
2018,12,29,14,30,207.0,166.0,1.0,14.4,248.0,366.65,300.21
2018,12,29,14,45,272.5,144.5,0.9,14.25,243.0,403.12,330.28
2018,12,29,15,0,338.0,123.0,0.8,14.1,238.0,416.74,341.89
2018,12,29,15,15,283.5,113.5,0.75,13.7,202.0,352.71,290.56
2018,12,29,15,30,229.0,104.0,0.7,13.3,166.0,292.82,241.9
2018,12,29,15,45,191.5,89.5,0.65,12.9,135.5,241.61,199.44
2018,12,29,16,0,154.0,75.0,0.6,12.5,105.0,193.78,158.68
2018,12,29,16,15,127.5,54.0,0.6,12.25,75.0,145.76,117.16
2018,12,29,16,30,101.0,33.0,0.6,12.0,45.0,99.17,75.81
2018,12,29,16,45,62.5,21.0,0.65,11.75,27.5,60.45,32.78
2018,12,29,17,0,24.0,9.0,0.7,11.5,10.0,16.78,0.0
2018,12,29,17,15,12.0,4.5,0.7,11.35,5.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.55,5.7,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,12,30,7,15,3.5,1.0,0.5,6.0,1.0,0.0,0.0
2018,12,30,7,30,7.0,2.0,0.5,6.2,2.0,1.71,0.0
2018,12,30,7,45,3.5,8.0,0.5,6.45,8.0,8.19,0.0
2018,12,30,8,0,0.0,14.0,0.5,6.7,14.0,11.53,2.82
2018,12,30,8,15,0.0,23.5,0.45,7.0,23.5,19.38,10.85
2018,12,30,8,30,0.0,33.0,0.4,7.3,33.0,27.26,18.06
2018,12,30,8,45,14.0,49.5,0.4,7.55,53.0,54.64,42.45
2018,12,30,9,0,28.0,66.0,0.4,7.8,73.0,81.72,66.48
2018,12,30,9,15,53.5,87.0,0.35,8.0,103.0,123.7,103.28
2018,12,30,9,30,79.0,108.0,0.3,8.2,133.0,181.64,152.63
2018,12,30,9,45,102.0,126.0,0.3,8.45,162.0,223.55,187.47
2018,12,30,10,0,125.0,144.0,0.3,8.7,191.0,267.09,223.0
2018,12,30,10,15,158.5,159.5,0.3,9.05,224.0,317.66,263.63
2018,12,30,10,30,192.0,175.0,0.3,9.4,257.0,370.07,304.69
2018,12,30,10,45,169.5,186.0,0.3,9.75,261.0,367.48,300.65
2018,12,30,11,0,147.0,197.0,0.3,10.1,265.0,363.43,296.0
2018,12,30,11,15,141.5,204.0,0.4,10.5,271.5,368.98,300.02
2018,12,30,11,30,136.0,211.0,0.5,10.9,278.0,374.06,303.56
2018,12,30,11,45,267.0,203.5,0.6,11.35,338.0,514.06,414.06
2018,12,30,12,0,398.0,196.0,0.7,11.8,398.0,634.81,504.94
2018,12,30,12,15,404.5,195.0,0.75,12.15,401.0,662.93,523.24
2018,12,30,12,30,411.0,194.0,0.8,12.5,404.0,668.05,526.66
2018,12,30,12,45,576.5,150.5,0.9,12.85,441.5,776.0,607.0
2018,12,30,13,0,742.0,107.0,1.0,13.2,479.0,889.07,684.88
2018,12,30,13,15,718.0,109.5,1.0,13.35,461.5,859.85,663.37
2018,12,30,13,30,694.0,112.0,1.0,13.5,444.0,828.26,642.22
2018,12,30,13,45,669.0,112.0,0.95,13.6,421.0,790.66,616.16
2018,12,30,14,0,644.0,112.0,0.9,13.7,398.0,751.4,588.86
2018,12,30,14,15,700.0,95.0,0.85,13.55,388.5,761.24,596.83
2018,12,30,14,30,756.0,78.0,0.8,13.4,379.0,759.43,595.91
2018,12,30,14,45,728.5,76.0,0.75,13.3,346.0,713.28,563.41
2018,12,30,15,0,701.0,74.0,0.7,13.2,313.0,661.75,526.97
2018,12,30,15,15,597.5,77.0,0.65,12.85,264.5,560.57,453.06
2018,12,30,15,30,494.0,80.0,0.6,12.5,216.0,464.85,379.19
2018,12,30,15,45,391.0,74.0,0.6,12.2,171.0,363.47,298.7
2018,12,30,16,0,288.0,68.0,0.6,11.9,126.0,276.52,226.88
2018,12,30,16,15,224.0,55.0,0.65,11.5,93.5,211.7,171.65
2018,12,30,16,30,160.0,42.0,0.7,11.1,61.0,142.55,111.25
2018,12,30,16,45,99.5,27.5,0.75,10.75,37.5,88.11,52.55
2018,12,30,17,0,39.0,13.0,0.8,10.4,14.0,25.95,0.0
2018,12,30,17,15,19.5,6.5,0.8,10.15,7.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,7,15,3.0,0.5,0.75,7.8,0.5,0.0,0.0
2018,12,31,7,30,6.0,1.0,0.8,8.0,1.0,0.85,0.0
2018,12,31,7,45,5.5,6.0,0.9,8.25,6.0,7.25,0.0
2018,12,31,8,0,5.0,11.0,1.0,8.5,11.0,11.49,2.67
2018,12,31,8,15,2.5,13.0,1.15,8.85,13.0,11.92,4.43
2018,12,31,8,30,0.0,15.0,1.3,9.2,15.0,12.33,4.99
2018,12,31,8,45,0.0,21.5,1.45,9.5,21.5,17.7,9.77
2018,12,31,9,0,0.0,28.0,1.6,9.8,28.0,23.08,14.53
2018,12,31,9,15,0.0,40.5,1.7,10.2,40.5,33.45,23.58
2018,12,31,9,30,0.0,53.0,1.8,10.6,53.0,43.85,32.57
2018,12,31,9,45,1.5,72.5,1.9,11.0,73.0,61.86,48.07
2018,12,31,10,0,3.0,92.0,2.0,11.4,93.0,81.62,64.89
2018,12,31,10,15,6.5,108.0,2.05,11.75,110.5,100.02,80.47
2018,12,31,10,30,10.0,124.0,2.1,12.1,128.0,118.88,96.27
2018,12,31,10,45,5.0,102.5,2.2,12.45,104.5,92.25,73.34
2018,12,31,11,0,0.0,81.0,2.3,12.8,81.0,67.25,51.81
2018,12,31,11,15,0.0,73.0,2.35,13.1,73.0,60.57,46.05
2018,12,31,11,30,0.0,65.0,2.4,13.4,65.0,53.9,40.3
2018,12,31,11,45,0.0,52.5,2.45,13.65,52.5,43.49,31.41
2018,12,31,12,0,0.0,40.0,2.5,13.9,40.0,33.1,22.56
2018,12,31,12,15,0.0,32.5,2.55,14.15,32.5,26.88,17.25
2018,12,31,12,30,0.0,25.0,2.6,14.4,25.0,20.66,11.94
2018,12,31,12,45,0.0,34.5,2.6,14.6,34.5,28.53,18.62
2018,12,31,13,0,0.0,44.0,2.6,14.8,44.0,36.42,25.3
2018,12,31,13,15,0.0,49.0,2.6,14.95,49.0,40.57,28.81
2018,12,31,13,30,0.0,54.0,2.6,15.1,54.0,44.72,32.33
2018,12,31,13,45,0.0,59.5,2.55,15.25,59.5,49.3,36.22
2018,12,31,14,0,0.0,65.0,2.5,15.4,65.0,53.88,40.12
2018,12,31,14,15,0.0,65.0,2.45,15.45,65.0,53.87,40.17
2018,12,31,14,30,0.0,65.0,2.4,15.5,65.0,53.86,40.22
2018,12,31,14,45,0.0,49.5,2.35,15.55,49.5,40.94,29.32
2018,12,31,15,0,0.0,34.0,2.3,15.6,34.0,28.06,18.38
2018,12,31,15,15,0.0,29.0,2.25,15.55,29.0,23.91,14.86
2018,12,31,15,30,0.0,24.0,2.2,15.5,24.0,19.77,11.31
2018,12,31,15,45,4.0,20.5,2.2,15.4,21.5,19.45,11.1
2018,12,31,16,0,8.0,17.0,2.2,15.3,19.0,19.11,10.79
2018,12,31,16,15,4.0,13.5,2.25,15.25,14.5,13.56,5.83
2018,12,31,16,30,0.0,10.0,2.3,15.2,10.0,8.21,1.08
2018,12,31,16,45,5.5,7.5,2.35,15.2,7.5,8.72,0.28
2018,12,31,17,0,11.0,5.0,2.4,15.2,5.0,8.47,0.0
2018,12,31,17,15,5.5,2.5,2.45,15.3,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.3,-5.1,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.3,-5.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.25,-5.3,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.2,-5.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.2,-5.5,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.2,-5.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.2,-5.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.2,-5.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.25,-5.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.35,-6.1,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.45,-6.3,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.55,-6.55,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.6,-6.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.65,-6.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.7,-6.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.7,-6.9,0.0,0.0,0.0
